Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,8.36,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,13.43,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,21.47,11.64
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,27.93,18.85
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,31.21,22.25
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,41.16,24.94
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,82.46,40.73
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,127.74,70.11
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,173.08,106.6
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,220.1,148.03
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,266.09,191.08
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,311.28,233.75
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,353.58,273.55
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,397.49,314.12
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,436.18,349.87
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,473.29,383.59
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,506.26,413.25
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,537.15,440.59
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,562.23,462.72
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,584.4,482.04
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,603.03,498.17
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,618.84,511.74
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,629.39,520.03
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,638.11,526.61
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,571.21,471.54
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,497.23,410.01
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,565.8,468.78
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,626.2,520.2
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,611.33,508.52
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,593.83,494.74
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,572.6,477.9
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,548.91,458.69
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,515.93,431.87
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,481.61,403.27
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,440.38,367.56
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,398.89,330.69
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,345.64,283.15
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,297.32,238.62
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,232.8,180.43
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,174.71,123.39
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,81.08,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,13.02,5.0
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,21.23,13.05
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,30.89,22.04
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,40.56,29.32
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,50.72,38.2
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,60.89,46.98
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,69.91,54.67
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,78.94,62.29
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,115.45,93.01
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,152.13,123.49
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,208.39,168.32
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,272.21,219.62
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,329.49,264.83
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,397.8,319.49
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,426.72,343.98
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,456.0,368.72
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,508.14,411.87
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,563.07,456.97
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,582.1,473.08
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,598.55,487.16
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,612.69,499.61
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,624.19,509.91
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,628.33,513.83
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,629.54,515.41
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,625.94,513.75
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,619.38,509.67
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,605.65,498.95
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,589.29,486.03
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,568.61,469.08
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,545.49,449.93
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,513.34,424.54
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,479.8,397.35
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,440.0,363.69
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,399.8,328.71
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,348.46,283.6
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,301.62,240.99
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,239.92,185.69
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,183.99,131.37
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,85.63,2.28
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,9.34,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.12,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,23.63,13.9
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,31.64,22.26
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,35.59,26.27
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,48.96,30.05
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,96.98,64.6
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,129.49,98.24
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,154.81,118.89
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,181.0,140.79
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,219.45,168.8
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,268.93,207.27
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,320.15,247.81
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,384.94,300.58
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,422.31,333.71
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,458.55,365.34
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,470.23,377.07
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,476.9,383.97
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,388.44,314.06
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,281.58,226.41
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,349.72,282.56
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,422.28,341.1
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,364.2,294.16
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,302.38,243.84
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,351.57,284.87
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,397.74,322.89
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,310.61,252.28
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,213.82,172.68
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,294.25,240.67
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,369.15,302.55
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,258.37,211.67
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,146.11,117.74
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,236.21,195.12
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,315.77,261.23
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,280.68,231.52
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,246.36,202.3
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,208.32,169.48
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,171.3,136.92
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,130.38,100.78
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,91.63,65.19
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,43.28,5.23
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,9.83,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,15.95,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,23.92,14.26
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,31.43,22.02
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,35.38,26.0
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,50.67,30.13
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,89.17,47.95
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,131.51,76.69
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,174.13,111.0
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,221.42,151.72
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,264.17,189.72
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,307.86,228.54
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,349.29,265.78
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,390.3,302.0
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,427.63,334.63
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,463.71,365.49
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,496.16,392.68
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,526.74,417.73
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,553.16,439.0
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,577.19,457.95
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,596.1,472.03
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,612.13,483.47
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,624.24,491.05
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,632.92,495.8
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,635.66,497.43
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,635.42,496.82
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,628.63,491.32
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,619.03,483.73
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,584.39,457.61
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,549.54,431.33
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,519.2,408.79
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,487.82,385.09
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,427.47,340.04
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,367.85,294.54
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,331.43,266.39
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,295.45,237.39
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,254.33,203.6
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,214.43,169.69
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,168.26,129.65
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,125.2,90.34
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,60.57,16.53
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,10.32,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,16.78,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,25.18,15.56
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,33.11,23.64
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,37.42,27.95
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,55.34,32.88
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,94.72,51.59
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,138.43,81.59
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,185.31,119.83
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,231.19,159.76
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,275.42,199.22
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,320.77,239.6
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,363.12,277.61
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,404.97,314.3
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,443.38,346.63
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,480.36,376.59
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,513.54,402.87
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,545.62,426.96
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,571.54,444.26
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,595.73,458.88
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,614.73,474.05
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,630.91,487.08
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,642.0,496.33
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,650.08,503.37
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,652.65,508.84
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,652.19,511.74
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,647.06,511.26
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,639.0,508.1
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,623.52,498.06
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,605.4,485.74
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,546.56,441.5
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,487.28,395.97
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,495.27,402.28
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,495.88,401.77
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,454.37,367.37
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,412.52,332.09
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,363.55,291.01
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,314.33,248.44
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,248.96,191.83
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,189.65,138.08
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,91.03,35.2
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,10.32,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,16.6,0.07
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,23.55,14.29
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,30.11,20.93
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,33.69,24.53
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,53.41,29.59
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,96.36,51.6
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,139.83,81.8
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,183.48,117.61
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,229.0,157.46
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,273.04,197.07
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,317.49,236.9
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,359.25,274.41
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,400.46,310.58
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,440.08,343.97
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,476.24,373.59
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,508.76,400.53
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,539.25,425.21
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,565.78,446.28
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,589.9,465.02
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,608.85,480.83
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,625.0,494.38
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,637.04,503.86
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,646.13,511.04
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,609.49,483.04
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,567.43,450.81
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,605.03,482.23
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,634.9,507.22
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,597.34,478.65
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,557.6,448.5
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,559.81,451.72
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,558.96,451.96
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,527.44,427.1
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,494.47,400.72
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,453.26,367.34
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,411.78,332.76
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,361.88,291.03
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,316.08,251.08
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,254.32,196.97
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,197.99,145.39
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,102.51,47.46
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,9.83,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,15.46,1.24
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,21.52,12.57
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,29.77,20.5
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,32.48,23.27
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,54.49,28.2
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,95.95,48.44
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,141.19,80.02
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,186.66,117.44
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,233.77,158.69
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,282.13,201.67
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,327.82,242.31
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,370.92,280.95
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,413.24,318.15
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,452.08,351.24
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,489.22,382.02
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,523.27,410.34
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,555.21,436.37
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,581.9,458.09
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,605.9,477.4
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,626.03,493.51
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,643.25,507.22
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,655.41,516.14
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,664.5,522.65
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,668.34,526.17
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,669.02,527.33
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,663.69,524.29
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,655.31,518.94
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,641.87,509.48
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,625.64,497.81
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,602.61,479.93
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,577.31,460.1
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,548.31,438.51
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,514.92,413.02
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,473.45,379.9
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,431.64,345.53
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,381.06,303.82
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,331.9,261.69
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,268.3,206.56
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,213.25,156.38
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,132.97,69.09
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,51.33,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,11.3,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.21,3.94
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,26.0,16.37
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,33.36,23.55
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,36.76,26.94
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,60.93,33.25
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,101.89,54.65
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,149.65,89.17
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,193.51,125.42
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,239.36,165.6
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,284.4,205.11
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,335.0,249.25
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,378.34,288.32
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,420.85,325.9
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,459.92,359.29
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,497.38,390.41
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,531.33,418.68
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,563.09,444.52
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,590.3,465.57
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,614.83,484.04
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,634.67,499.53
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,651.55,512.54
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,663.34,520.84
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,671.98,526.69
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,675.86,530.23
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,676.56,531.39
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,671.22,528.09
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,662.8,522.48
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,649.61,513.02
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,633.6,501.36
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,610.17,484.27
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,584.43,465.13
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,556.07,443.08
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,523.26,417.23
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,482.17,384.59
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,440.59,350.63
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,389.87,309.06
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,340.49,267.06
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,278.13,213.34
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,220.38,161.56
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,143.54,80.51
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,59.68,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,11.3,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,18.02,5.04
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,24.85,15.5
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,31.31,21.84
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,34.4,24.91
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,64.95,34.79
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,107.13,57.01
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,153.17,89.92
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,192.63,123.24
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,232.36,158.95
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,270.99,196.84
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,304.94,229.68
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,343.79,263.38
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,383.35,297.01
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,414.05,322.69
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,441.52,344.8
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,503.5,393.57
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,570.09,445.03
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,596.74,465.98
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,620.73,484.87
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,640.36,500.29
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,657.09,513.38
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,669.09,523.26
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,678.01,530.83
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,681.58,534.46
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,682.02,535.78
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,619.83,489.27
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,550.23,436.66
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,500.09,399.13
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,444.44,356.55
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,381.24,307.0
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,314.1,253.51
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,220.48,177.95
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,131.36,104.31
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,115.81,91.77
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,100.25,78.9
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,83.23,64.75
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,66.09,50.23
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,49.33,35.72
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,32.28,20.83
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.82,7.33
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,12.29,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,19.78,7.2
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,27.46,17.84
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,34.73,24.85
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,38.48,28.54
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,67.53,36.83
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,112.81,68.99
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,146.8,99.65
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,184.17,130.12
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,223.7,163.48
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,273.39,201.0
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,338.81,252.45
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,363.7,277.57
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,383.3,297.18
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,440.74,343.76
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,501.16,392.1
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,534.56,419.51
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,566.78,445.55
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,593.92,466.49
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,618.7,485.24
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,638.56,500.88
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,655.58,514.23
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,667.11,522.45
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,675.59,528.36
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,678.57,530.86
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,678.45,531.09
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,640.94,503.39
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,600.48,473.44
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,563.12,445.42
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,522.31,414.45
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,480.02,382.67
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,437.95,350.5
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,419.35,336.73
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,398.48,320.65
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,360.99,290.64
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,324.1,260.55
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,281.97,226.08
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,240.85,191.43
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,194.31,151.26
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,150.36,112.32
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,81.42,49.84
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,12.78,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,20.19,8.32
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.3,21.21
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,41.92,31.23
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,50.11,38.87
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,78.82,50.03
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,112.91,70.23
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,150.22,97.44
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,189.57,131.77
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,226.04,164.46
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,255.84,192.73
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,281.48,216.55
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,314.79,244.05
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,349.32,272.3
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,365.25,286.19
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,377.58,296.76
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,406.78,319.9
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,436.84,343.46
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,453.45,356.32
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,468.82,368.14
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,451.76,354.71
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,429.35,337.23
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,436.38,343.04
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,442.78,348.17
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,466.01,366.88
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,484.9,382.23
