Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,135.66,75.24
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,52.32,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.06,6.27
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,28.43,18.79
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,36.43,26.59
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,44.01,33.73
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,66.5,39.69
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,106.97,62.0
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,145.72,89.45
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,188.67,124.41
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,233.49,168.79
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,267.16,202.86
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,304.69,235.6
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,341.67,267.22
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,405.39,318.28
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,487.42,384.28
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,501.65,397.02
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,507.0,401.82
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,568.35,451.17
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,633.39,502.56
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,661.52,524.66
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,686.98,544.63
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,673.41,533.93
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,653.57,518.38
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,701.09,556.78
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,746.0,591.44
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,749.91,594.61
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,750.58,595.83
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,745.92,592.17
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,738.09,586.35
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,724.23,577.09
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,707.46,565.77
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,665.98,535.8
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,620.13,501.56
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,560.56,455.66
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,501.46,409.35
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,462.73,378.66
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,423.78,347.02
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,380.14,311.51
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,336.83,275.09
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,282.34,227.96
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,230.14,181.68
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,170.41,128.54
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,114.97,67.14
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,43.24,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.62,8.41
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,31.04,21.02
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,38.45,28.23
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,45.48,34.82
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,70.79,41.97
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,111.36,65.0
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,149.56,91.88
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,192.45,126.33
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,240.39,167.59
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,287.94,209.2
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,347.06,259.08
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,413.87,314.41
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,459.83,353.48
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,504.77,390.76
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,545.79,423.26
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,585.01,453.36
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,620.37,480.23
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,653.4,504.6
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,681.35,523.66
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,706.44,540.07
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,726.73,553.06
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,743.93,563.13
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,756.42,570.01
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,765.65,574.71
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,769.49,578.36
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,770.01,579.99
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,763.88,578.06
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,754.54,574.03
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,739.8,567.56
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,722.11,558.71
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,697.7,545.15
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,674.09,530.78
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,640.97,508.85
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,606.03,484.78
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,558.72,449.75
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,506.74,409.98
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,454.75,368.62
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,404.2,326.9
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,344.05,276.18
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,287.42,226.57
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,212.31,160.73
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,145.1,89.7
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,55.7,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,20.93,9.64
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,30.72,21.01
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,35.81,26.16
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,40.69,30.85
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,70.06,38.9
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,113.49,64.0
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,158.1,97.23
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,208.96,139.36
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,256.11,180.78
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,304.77,223.76
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,350.77,263.83
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,397.03,302.97
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,440.51,339.33
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,483.28,373.83
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,522.87,403.91
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,560.96,431.52
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,595.74,458.01
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,627.02,481.48
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,653.88,501.07
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,678.18,518.53
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,697.49,534.54
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,713.96,548.44
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,728.17,560.2
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,739.46,569.81
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,742.6,573.3
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,742.58,574.75
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,736.97,572.79
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,728.27,568.69
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,713.25,559.27
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,695.42,547.9
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,674.96,534.92
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,649.1,517.01
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,616.25,494.11
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,581.72,469.33
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,539.59,437.09
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,496.93,403.53
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,448.26,364.71
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,398.69,323.81
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,337.29,271.53
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,279.68,220.85
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,208.06,158.37
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,144.89,93.38
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,55.14,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.07,11.2
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,34.3,24.16
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,41.06,30.76
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,47.48,36.82
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,89.97,61.76
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,128.89,96.02
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,158.12,118.52
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,188.92,143.02
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,226.73,170.44
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,275.02,207.41
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,288.1,221.9
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,288.35,224.46
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,329.12,255.84
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,371.91,288.35
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,401.61,310.38
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,431.9,332.59
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,492.5,379.03
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,561.45,430.82
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,583.65,447.23
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,604.16,462.77
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,654.5,502.11
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,705.33,541.26
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,718.61,550.7
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,729.03,558.17
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,732.14,561.15
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,732.2,562.21
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,726.54,559.93
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,717.94,555.67
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,703.66,548.87
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,686.69,540.03
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,662.06,523.85
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,635.3,505.57
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,602.53,483.24
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,570.32,460.55
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,529.77,430.04
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,488.57,397.99
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,437.68,357.35
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,387.92,316.24
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,329.73,266.41
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,274.76,217.83
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,203.04,155.06
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,139.98,92.64
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,52.97,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,27.56,16.04
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,40.56,29.64
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,56.31,44.12
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,71.45,57.79
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,99.19,72.58
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,130.34,95.14
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,161.14,119.29
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,193.54,145.75
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,232.81,176.24
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,275.8,210.56
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,293.36,228.5
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,300.69,236.67
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,312.85,246.81
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,322.45,254.43
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,378.66,297.79
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,439.89,344.29
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,444.66,347.46
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,446.14,348.23
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,483.84,377.46
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,522.82,407.22
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,567.4,442.3
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,612.1,477.29
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,577.57,450.47
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,536.22,418.71
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,546.44,428.1
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,555.5,436.29
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,557.34,439.2
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,557.47,440.9
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,501.99,398.42
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,440.65,351.16
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,432.2,346.07
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,416.0,334.7
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,332.84,269.37
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,252.98,205.13
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,225.78,183.63
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,198.65,161.67
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,171.37,139.16
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,144.31,116.45
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,115.71,92.05
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,87.46,67.63
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,58.86,42.88
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,28.38,15.88
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.52,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.88,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.33,14.01
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,29.8,20.45
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,33.17,23.88
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,36.46,27.0
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,77.02,39.57
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,125.73,70.78
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,171.91,106.76
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,220.78,148.34
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,260.94,189.86
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,290.47,220.9
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,321.02,249.31
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,347.3,272.84
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,372.12,293.77
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,394.26,311.89
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,435.99,345.1
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,480.33,380.05
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,556.63,441.55
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,643.65,510.48
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,671.13,530.51
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,696.01,548.64
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,716.0,564.37
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,733.05,577.17
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,700.79,552.7
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,661.14,521.64
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,651.85,515.5
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,642.03,508.64
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,698.54,555.21
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,742.99,590.3
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,728.65,580.35
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,714.7,571.18
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,692.33,555.96
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,667.45,538.6
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,610.26,496.14
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,555.61,454.72
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,540.33,443.31
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,519.54,426.73
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,469.16,385.47
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,421.98,345.53
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,362.32,294.29
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,305.79,244.05
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,232.3,179.58
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,167.3,116.62
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,76.21,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,21.08,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.77,18.0
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,38.71,28.29
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,46.96,36.12
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,57.03,45.31
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,87.58,51.74
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,125.21,74.76
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,168.02,118.73
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,196.51,151.4
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,227.34,177.31
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,258.68,203.53
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,304.11,238.85
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,359.01,282.27
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,337.77,267.68
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,303.99,241.33
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,322.68,256.08
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,341.46,270.62
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,403.14,319.54
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,470.8,372.47
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,456.26,359.84
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,438.89,345.23
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,470.6,370.55
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,503.09,396.18
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,494.45,389.52
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,484.61,382.12
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,440.89,348.19
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,391.1,309.31
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,468.94,373.28
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,546.01,435.12
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,485.02,387.09
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,418.29,334.66
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,539.3,435.3
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,639.16,516.5
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,486.32,395.89
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,334.64,272.9
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,371.0,305.13
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,399.63,329.58
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,353.25,291.15
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,308.81,253.71
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,258.73,210.89
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,211.12,169.19
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,149.42,115.48
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,99.18,69.12
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,45.6,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,9.34,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,14.76,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,23.03,13.78
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,30.76,21.47
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,34.09,24.78
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,46.56,27.79
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,100.84,64.6
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,139.08,100.95
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,171.65,123.65
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,217.8,159.36
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,265.82,195.12
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,333.14,248.4
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,380.34,289.55
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,430.21,331.52
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,474.66,368.67
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,518.12,403.86
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,557.82,434.26
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,595.81,462.19
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,629.48,486.81
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,660.9,508.95
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,688.14,526.36
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,712.73,541.18
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,732.48,555.01
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,749.25,566.93
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,762.38,577.19
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,772.39,585.47
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,775.63,589.25
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,775.64,590.98
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,720.93,555.19
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,663.57,514.41
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,700.92,544.98
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,726.58,564.09
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,703.73,547.67
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,675.58,527.95
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,642.56,506.23
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,607.82,482.38
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,562.85,449.13
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,519.83,416.42
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,469.01,377.31
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,419.14,337.55
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,357.05,286.1
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,298.58,236.02
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,226.89,174.48
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,163.12,116.6
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,76.89,1.57
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,9.83,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,15.5,0.73
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,23.71,14.38
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,31.39,21.89
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,35.11,25.56
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,51.49,29.5
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,103.07,62.84
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,141.09,96.13
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,180.7,120.5
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,242.51,166.24
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,291.51,210.05
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,341.52,254.62
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,392.74,299.47
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,441.12,341.27
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,485.87,379.39
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,529.53,415.72
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,569.84,448.61
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,608.4,479.43
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,642.76,506.23
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,674.82,530.76
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,703.58,551.4
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,729.69,569.15
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,750.24,583.14
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,767.73,595.02
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,779.98,603.66
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,788.99,610.17
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,793.02,613.33
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,793.74,614.35
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,788.37,611.23
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,779.79,606.04
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,765.39,598.34
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,748.0,588.54
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,724.4,573.44
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,698.24,556.36
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,665.15,533.4
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,633.75,510.32
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,592.94,479.66
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,551.12,447.39
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,500.23,407.33
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,449.87,366.33
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,389.05,315.03
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,331.09,264.38
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,260.63,202.56
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,195.18,142.01
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,91.04,15.89
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.83,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,19.2,4.68
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,35.93,25.0
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,50.12,38.46
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,66.85,53.69
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,86.41,66.25
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,110.95,84.76
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,136.66,105.05
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,170.6,130.63
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,210.2,161.42
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,249.6,191.59
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,298.1,230.03
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,303.76,237.82
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,296.9,233.85
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,330.76,260.53
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,366.53,288.41
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,415.67,326.95
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,471.28,370.22
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,479.37,376.08
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,484.74,379.9
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,516.07,404.56
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,548.15,429.57
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,556.82,436.05
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,564.24,441.71
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,557.31,436.57
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,548.83,430.33
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,546.14,428.46
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,542.36,425.77
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,432.04,340.94
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,320.44,253.04
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,409.57,326.29
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,496.65,395.47
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,509.13,406.88
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,524.92,420.97
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,371.01,300.05
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,218.53,175.8
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,234.52,190.68
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,254.56,207.98
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,223.46,182.48
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,192.83,157.05
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,159.89,129.22
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,127.36,101.2
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,91.81,70.45
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,52.26,36.07
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,24.08,3.15
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
