Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,11.3,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,21.5,7.79
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,36.73,25.76
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,52.45,40.42
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,68.77,55.32
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,90.31,68.13
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,118.06,88.06
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,147.38,110.81
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,132.09,101.65
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,111.38,87.65
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,173.0,136.47
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,241.48,190.29
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,266.9,210.36
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,290.21,228.75
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,299.73,236.29
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,304.72,240.08
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,336.69,265.08
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,369.23,290.34
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,403.95,317.38
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,440.24,345.52
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,451.18,354.15
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,461.71,362.61
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,480.22,376.83
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,498.59,390.87
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,507.66,398.01
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,516.14,404.79
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,513.33,403.44
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,509.56,401.42
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,483.28,381.01
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,456.4,360.19
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,413.09,326.79
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,363.21,288.17
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,310.56,247.21
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,258.4,206.03
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,304.73,245.15
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,340.9,275.3
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,211.67,171.03
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,79.62,61.35
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,68.73,52.66
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,57.98,43.76
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,46.85,34.28
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,35.72,24.68
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,25.57,15.81
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,15.43,6.86
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,12.54,2.98
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,25.58,16.36
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,38.64,28.4
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,53.44,41.87
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,68.22,52.37
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,83.17,65.0
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,98.21,77.51
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,109.78,86.97
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,121.35,96.32
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,102.73,80.62
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,83.19,64.21
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,109.26,85.46
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,135.26,106.33
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,140.69,110.48
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,146.13,114.67
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,123.04,95.76
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,99.66,76.62
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,127.06,99.03
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,154.53,121.36
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,218.26,172.64
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,282.89,223.81
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,250.93,198.29
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,218.35,172.36
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,140.19,109.67
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,61.94,45.75
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,60.97,45.03
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,59.99,44.27
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,56.11,41.11
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,52.23,37.96
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,84.68,64.91
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,117.67,92.17
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,129.8,102.28
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,142.23,112.69
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,86.64,67.07
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,32.84,22.17
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,20.27,11.6
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,7.72,0.93
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,6.27,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,11.3,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,22.09,10.53
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,39.52,28.38
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,56.8,44.33
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,74.38,60.36
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,95.57,73.93
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,119.51,92.7
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,144.57,112.87
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,109.72,85.25
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,66.71,50.56
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,126.71,100.14
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,186.13,148.55
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,162.04,128.65
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,136.22,107.32
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,115.23,89.9
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,93.86,72.19
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,149.71,117.85
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,205.7,163.09
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,254.51,202.39
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,304.19,242.15
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,273.05,217.02
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,240.68,190.86
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,187.03,147.62
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,132.78,103.51
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,106.1,81.79
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,79.39,59.94
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,77.93,58.79
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,76.47,57.65
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,64.35,47.72
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,52.23,37.76
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,56.1,41.04
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,59.96,44.33
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,53.66,39.19
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,47.36,34.03
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,42.03,29.66
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,36.71,25.28
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,28.48,18.42
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,20.27,11.52
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,17.37,9.1
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,14.47,6.65
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,11.57,4.17
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,8.67,1.67
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,6.26,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.85,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.93,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,17.2,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,28.81,16.49
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,39.11,28.26
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,50.18,38.76
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,57.54,45.71
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,89.05,57.12
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,129.18,81.52
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,173.62,114.94
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,218.51,152.92
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,266.29,195.0
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,312.34,236.45
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,360.05,279.11
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,405.67,319.1
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,452.09,358.9
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,495.18,395.7
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,537.77,431.21
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,578.88,464.88
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,617.02,495.58
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,649.72,521.74
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,680.45,545.96
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,707.04,566.87
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,731.21,585.72
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,750.06,600.83
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,766.17,613.27
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,781.2,625.27
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,793.43,635.32
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,795.85,638.19
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,795.17,638.9
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,786.72,634.1
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,775.33,627.14
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,726.58,592.55
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,675.32,554.05
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,551.52,453.58
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,423.37,347.4
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,396.38,326.73
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,368.68,305.01
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,343.09,284.86
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,323.63,269.31
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,276.92,230.41
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,238.73,198.02
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,194.94,160.41
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,153.11,124.0
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,111.12,87.23
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,65.89,47.86
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,30.55,13.45
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,4.42,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,8.67,1.28
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,16.39,8.73
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,24.12,15.91
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,32.82,23.92
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,41.52,30.14
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,50.72,38.04
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,59.92,45.85
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,135.25,96.87
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,253.04,187.01
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,239.52,187.74
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,205.01,166.16
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,265.75,215.41
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,330.43,268.07
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,358.42,291.09
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,386.81,314.34
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,463.01,378.21
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,551.72,452.24
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,613.49,504.4
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,680.46,560.61
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,710.68,586.1
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,739.38,609.97
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,759.19,625.77
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,776.15,639.48
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,785.95,647.72
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,792.65,653.68
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,795.35,656.55
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,794.99,657.16
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,416.44,350.89
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,29.01,18.7
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,356.66,300.63
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,667.64,556.92
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,681.25,569.64
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,689.45,578.53
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,613.93,516.39
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,537.57,453.0
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,468.2,395.04
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,402.55,339.47
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,349.89,295.1
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,306.71,257.87
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,258.32,215.7
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,212.13,174.7
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,159.26,127.67
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,110.23,83.76
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,55.86,30.98
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,7.86,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,12.9,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,25.51,15.22
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,35.49,25.55
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,44.99,34.57
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,52.57,41.6
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,90.12,55.8
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,125.1,76.73
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,166.21,107.98
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,213.07,152.52
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,251.07,189.55
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,288.09,223.43
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,324.25,255.51
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,384.0,302.83
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,465.75,368.46
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,479.86,381.77
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,482.16,384.17
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,517.31,412.5
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,552.61,440.37
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,618.2,492.96
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,690.56,549.73
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,715.45,568.08
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,737.65,583.63
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,756.1,596.51
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,771.67,607.37
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,783.83,616.17
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,793.02,622.97
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,729.61,577.11
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,656.55,519.97
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,543.45,433.0
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,429.9,342.67
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,405.27,324.92
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,373.49,301.06
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,285.04,230.29
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,192.19,154.43
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,152.19,122.02
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,112.4,89.26
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,95.46,75.36
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,78.49,61.28
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,68.15,52.68
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,57.98,44.11
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,47.33,35.01
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,36.69,25.78
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,27.02,17.34
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,17.36,8.83
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,9.64,1.16
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,12.06,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,24.14,14.3
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,41.97,31.07
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,59.44,47.11
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,77.54,63.53
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,97.01,76.65
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,116.48,92.58
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,136.67,108.95
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,165.49,131.21
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,201.29,159.2
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,203.07,161.3
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,205.35,163.44
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,268.64,213.24
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,340.02,269.16
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,327.6,259.36
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,311.95,246.71
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,294.17,232.51
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,275.61,217.53
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,277.17,218.66
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,278.52,219.59
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,319.59,251.44
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,361.87,283.73
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,345.2,270.61
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,327.77,257.08
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,294.46,231.26
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,263.27,206.91
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,268.97,211.69
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,274.72,216.44
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,335.38,265.2
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,391.9,310.09
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,376.86,298.77
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,361.43,287.41
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,379.12,302.78
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,388.42,311.53
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,319.93,257.37
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,260.12,209.4
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,241.61,195.28
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,222.65,180.47
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,195.34,158.64
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,168.26,136.6
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,140.24,113.08
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,112.46,89.34
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,81.82,62.89
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,48.83,34.46
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,27.89,14.34
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,15.27,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,27.69,17.42
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,40.37,29.61
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,52.44,40.79
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,67.09,54.09
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,102.27,69.5
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,137.52,94.43
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,175.97,125.05
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,207.31,157.02
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,225.72,177.0
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,283.17,218.06
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,376.43,291.77
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,289.8,229.72
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,179.64,142.4
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,333.81,268.47
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,523.89,421.13
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,524.88,421.0
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,514.86,411.54
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,512.13,408.6
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,504.92,401.8
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,519.11,412.83
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,532.38,423.05
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,536.09,425.59
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,540.34,428.52
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,354.03,282.44
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,157.38,122.95
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,293.48,233.71
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,430.43,341.63
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,236.66,188.62
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,44.49,31.26
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,97.38,74.99
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,151.52,119.29
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,174.91,138.6
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,198.76,158.3
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,141.08,111.62
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,84.19,64.88
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,49.76,36.33
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,15.44,7.45
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,13.51,5.86
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,11.57,4.25
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,9.16,2.18
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.75,0.09
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.82,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,3.37,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,123.63,92.23
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,260.13,201.35
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,294.23,232.1
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,325.93,260.24
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,329.62,264.85
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,320.81,257.86
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,403.71,326.72
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,503.01,409.72
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,567.57,464.8
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,642.74,528.45
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,631.1,516.57
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,608.9,495.5
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,614.34,498.39
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,614.61,496.93
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,639.21,517.51
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,661.81,536.54
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,746.21,607.43
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,825.0,668.48
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,827.17,671.61
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,826.09,672.64
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,784.14,641.12
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,739.45,606.73
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,758.6,623.7
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,770.87,634.62
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,667.38,552.83
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,559.55,462.89
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,576.39,481.37
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,589.14,495.97
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,425.75,358.42
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,266.63,221.63
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,235.33,195.66
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,197.87,164.06
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,162.17,133.41
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,127.41,103.19
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,93.36,73.34
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,60.09,44.19
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,33.78,19.77
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,7.86,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,13.51,1.02
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,27.04,17.45
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,45.3,34.35
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,63.16,50.75
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,82.77,64.94
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,103.57,82.22
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,123.31,98.37
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,143.87,115.08
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,165.0,132.08
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,191.3,153.4
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,238.68,190.84
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,296.64,237.43
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,276.34,222.05
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,251.31,201.86
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,180.5,144.06
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,102.5,79.69
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,187.22,149.23
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,272.4,217.97
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,305.12,244.13
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,340.04,271.99
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,287.48,229.24
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,231.99,184.01
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,236.34,187.55
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,240.7,191.08
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,330.16,263.64
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,419.43,334.99
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,355.4,283.82
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,285.51,227.65
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,181.99,144.4
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,79.38,60.27
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,45.94,32.68
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,12.56,4.87
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,108.85,85.34
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,209.2,168.11
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,161.57,129.19
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,114.34,90.27
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,105.03,82.8
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,95.72,75.25
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,83.33,65.16
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,70.92,54.89
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,57.5,43.51
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,44.43,32.27
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,32.82,22.16
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,21.23,12.02
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,12.54,3.96
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.57,4.23
