Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,287.68,212.55
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,354.36,268.96
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,387.61,301.43
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,413.71,326.15
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,477.95,378.19
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,556.68,440.55
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,601.28,476.47
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,644.62,510.75
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,684.76,541.96
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,723.15,571.29
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,756.23,595.35
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,786.85,617.1
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,813.91,635.37
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,838.23,651.67
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,856.6,665.56
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,871.86,677.38
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,880.71,685.04
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,886.27,690.53
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,888.42,693.63
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,887.31,694.53
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,878.2,690.45
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,866.01,684.13
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,849.98,675.69
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,831.09,665.09
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,807.84,649.9
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,778.18,629.78
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,708.25,578.18
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,642.57,528.49
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,619.6,512.21
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,590.62,490.62
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,552.38,460.28
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,512.31,427.59
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,447.29,372.67
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,385.19,319.05
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,319.27,261.91
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,258.07,207.23
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,176.81,135.3
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,105.66,60.59
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,38.71,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,12.29,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.4,7.27
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.03,20.22
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,40.55,30.15
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,45.37,34.84
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,65.43,40.59
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,105.98,62.05
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,151.61,95.0
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,197.63,133.3
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,246.99,176.76
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,295.69,220.71
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,345.63,265.4
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,394.57,309.15
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,447.02,354.87
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,492.74,394.42
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,536.95,431.79
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,579.2,466.89
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,620.65,500.67
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,659.39,530.98
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,697.04,559.85
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,729.74,585.28
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,760.42,608.21
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,787.24,627.88
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,811.72,645.82
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,830.91,660.32
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,847.3,672.88
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,859.83,682.71
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,872.02,692.44
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,874.02,694.78
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,872.89,694.99
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,866.07,691.1
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,860.25,688.11
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,843.68,678.26
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,824.29,666.34
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,799.29,648.89
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,771.87,629.58
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,737.53,604.68
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,701.43,578.25
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,657.1,544.67
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,610.41,507.64
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,557.82,466.26
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,505.81,424.24
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,447.18,374.85
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,390.55,325.8
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,320.62,264.37
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,256.08,206.34
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,177.23,136.31
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,108.81,65.76
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,39.72,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,13.27,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,23.86,11.56
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,38.63,27.82
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,54.11,42.32
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,69.33,56.37
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,93.25,69.45
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,123.5,89.28
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,157.5,114.72
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,196.06,145.35
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,235.45,178.06
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,287.81,218.88
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,361.13,279.36
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,410.13,323.75
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,459.67,367.81
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,506.93,408.47
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,554.06,448.02
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,597.76,484.72
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,640.28,519.77
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,680.54,552.41
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,717.49,581.99
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,749.7,606.66
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,779.61,628.83
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,805.16,647.83
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,828.03,664.83
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,846.41,678.52
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,861.85,690.11
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,873.27,699.0
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,881.6,705.72
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,882.59,707.29
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,880.39,706.63
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,873.26,702.4
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,863.03,695.96
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,846.89,684.99
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,827.92,671.94
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,807.07,657.65
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,779.55,638.2
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,745.4,613.38
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,709.41,586.95
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,666.03,554.5
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,621.86,520.01
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,573.0,481.29
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,522.27,440.05
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,459.32,386.63
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,399.3,334.35
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,329.21,272.97
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,264.53,214.79
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,181.21,140.62
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,111.05,70.29
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,40.22,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,12.78,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,20.07,9.63
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,26.52,17.41
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,32.56,23.22
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,35.69,26.28
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,63.58,33.74
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,110.17,60.47
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,157.83,95.78
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,206.03,136.76
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,256.99,182.24
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,307.61,228.43
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,359.66,275.56
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,412.8,322.91
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,462.31,366.46
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,509.53,406.45
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,555.96,444.71
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,599.62,480.72
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,641.94,514.94
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,679.78,545.03
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,715.48,572.65
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,747.71,596.34
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,777.54,618.22
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,802.55,636.77
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,824.76,653.34
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,842.38,666.62
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,856.97,677.82
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,864.85,684.47
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,869.52,688.92
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,870.83,690.79
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,868.98,690.5
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,858.82,684.17
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,845.78,675.83
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,828.88,664.67
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,813.51,654.71
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,700.6,568.8
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,579.94,470.88
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,604.59,495.1
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,617.53,509.7
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,604.83,501.61
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,586.25,488.54
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,454.97,379.85
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,333.95,277.76
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,286.99,238.44
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,242.17,200.1
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,194.97,159.46
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,150.11,120.11
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,95.12,72.04
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,49.61,29.8
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,19.49,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.34,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,18.34,8.82
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,35.82,25.57
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,52.63,40.99
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,71.66,58.28
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,91.16,72.04
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,110.05,87.66
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,129.74,103.67
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,146.44,117.3
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,163.19,130.86
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,189.83,152.11
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,222.06,177.92
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,263.86,211.34
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,308.61,247.13
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,298.66,238.66
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,285.39,227.31
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,377.84,301.87
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,481.33,384.22
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,523.94,418.38
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,571.14,456.19
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,577.92,460.73
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,582.25,463.34
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,560.69,445.56
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,536.46,425.56
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,544.35,432.75
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,551.72,439.53
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,581.36,464.07
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,615.5,491.95
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,650.0,521.17
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,683.22,549.41
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,791.41,640.95
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,878.69,710.15
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,794.34,646.82
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,701.54,572.92
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,754.41,619.41
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,792.55,650.87
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,757.54,625.15
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,720.71,598.04
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,664.27,555.07
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,607.07,510.41
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,567.96,479.0
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,527.32,445.53
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,459.5,387.99
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,395.22,332.18
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,323.73,269.25
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,257.71,209.89
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,177.04,138.34
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,108.07,72.49
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,38.34,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,14.25,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,27.77,16.89
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,44.05,33.01
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,61.03,48.83
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,78.17,64.6
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,102.97,79.61
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,130.24,100.6
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,159.2,124.01
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,196.08,153.25
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,233.94,184.13
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,279.8,221.55
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,330.08,263.62
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,396.46,318.68
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,488.51,396.44
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,537.11,439.45
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,584.98,480.99
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,629.51,519.04
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,672.64,555.24
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,617.45,506.72
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,541.75,439.7
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,608.48,495.84
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,681.13,556.14
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,770.26,630.8
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,862.19,701.77
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,808.51,659.62
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,742.99,603.01
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,744.65,604.7
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,744.33,604.74
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,626.47,508.24
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,505.88,407.89
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,499.42,403.72
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,492.29,398.87
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,685.14,564.09
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,852.85,700.71
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,743.31,615.48
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,632.56,523.78
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,646.51,539.02
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,656.76,550.72
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,556.17,467.27
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,467.27,392.24
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,442.3,373.49
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,414.15,351.29
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,360.31,305.07
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,309.51,260.67
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,254.49,212.05
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,195.88,159.74
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,136.22,106.38
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,82.6,55.67
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,30.82,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.1,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,27.91,17.47
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.17,26.23
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,44.21,33.94
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,65.63,53.42
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,108.91,82.59
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,138.45,104.06
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,166.07,125.3
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,207.62,154.95
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,257.96,193.79
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,311.07,235.97
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,383.38,295.01
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,434.14,339.01
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,485.29,382.08
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,537.11,423.48
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,585.44,460.79
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,630.02,494.51
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,673.27,525.92
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,712.89,553.5
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,750.66,577.69
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,784.08,601.15
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,815.04,622.93
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,841.64,641.75
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,865.44,658.75
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,883.87,673.97
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,899.19,687.06
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,908.97,696.84
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,915.49,704.3
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,917.15,707.94
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,915.52,709.31
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,907.95,706.51
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,897.19,701.44
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,880.67,691.66
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,861.2,679.79
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,835.26,663.39
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,806.84,645.25
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,777.06,625.54
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,741.01,600.87
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,697.3,569.99
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,652.57,537.77
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,601.11,498.68
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,549.78,458.4
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,492.27,410.91
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,434.57,361.87
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,365.35,301.81
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,301.04,244.24
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,221.07,173.14
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,151.54,105.95
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,68.48,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.01,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,27.76,17.77
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,36.41,26.59
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,44.73,34.47
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,49.7,39.18
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,89.77,52.65
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,140.06,96.01
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,175.69,132.7
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,209.36,160.58
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,244.71,190.26
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,291.35,227.33
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,342.05,268.24
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,382.82,302.64
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,423.09,335.94
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,491.61,392.05
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,577.87,462.12
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,621.75,497.58
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,665.95,532.78
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,704.36,563.17
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,740.99,591.44
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,736.9,585.82
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,723.88,572.84
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,787.51,624.82
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,851.64,671.86
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,869.41,684.56
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,884.2,695.55
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,895.0,703.81
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,902.68,710.0
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,903.8,711.62
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,901.72,711.14
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,894.17,705.5
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,883.51,697.79
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,866.77,688.41
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,847.18,676.98
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,826.42,663.71
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,798.89,645.32
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,764.1,621.06
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,727.47,595.19
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,684.73,564.48
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,641.0,532.31
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,589.54,491.84
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,540.89,452.53
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,481.59,403.47
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,424.4,354.7
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,355.7,295.43
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,291.93,238.62
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,214.03,168.98
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,146.16,104.18
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,65.87,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.64,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,19.3,10.76
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,33.32,23.89
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,47.14,36.67
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,61.89,50.13
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,76.81,60.36
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,92.69,73.75
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,108.65,86.99
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,148.33,119.13
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,185.4,148.77
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,215.37,172.32
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,246.8,196.84
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,268.62,214.07
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,290.52,231.22
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,340.84,270.75
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,391.92,310.58
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,439.07,347.32
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,489.48,386.36
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,547.95,431.77
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,612.95,481.54
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,709.61,559.21
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,815.71,638.32
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,841.66,656.59
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,864.8,673.57
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,882.46,687.06
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,897.02,698.49
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,908.59,708.21
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,916.95,715.76
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,917.88,718.36
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,915.5,718.85
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,908.64,716.55
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,898.59,711.92
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,882.24,701.73
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,862.92,689.42
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,837.91,672.87
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,810.35,654.36
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,776.62,630.81
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,740.91,605.58
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,703.04,578.58
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,659.74,546.92
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,609.86,509.16
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,559.92,469.6
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,500.7,420.46
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,445.8,373.33
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,378.46,314.33
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,315.66,257.59
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,236.06,186.31
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,166.51,119.89
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,76.18,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,21.23,12.53
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,35.25,25.63
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,48.97,38.31
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,64.15,49.51
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,79.51,62.68
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,95.41,76.08
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,111.39,89.36
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,130.2,104.81
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,149.16,120.21
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,188.75,151.82
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,225.63,180.91
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,276.33,221.11
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,327.48,261.49
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,327.28,260.96
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,320.49,255.08
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,379.46,301.6
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,440.14,348.74
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,480.05,379.51
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,521.83,411.57
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,596.6,470.87
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,678.85,534.62
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,772.58,608.21
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,869.35,676.62
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,886.95,688.52
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,901.45,698.99
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,911.92,706.78
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,919.17,712.46
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,920.03,714.15
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,917.61,713.7
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,910.54,710.41
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,900.26,704.93
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,883.88,695.15
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,864.55,683.26
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,839.53,667.9
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,811.99,650.55
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,778.28,627.75
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,746.95,606.51
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,704.44,576.63
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,660.85,545.36
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,610.12,507.35
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,559.4,467.55
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,500.27,418.99
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,445.52,372.42
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,378.74,314.21
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,316.42,258.16
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,237.92,188.03
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,169.12,123.0
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,78.03,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.22,3.52
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.28,22.28
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,42.74,32.47
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,52.66,41.83
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,67.78,46.82
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,108.04,67.25
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,140.22,86.53
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,184.42,120.47
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,232.1,168.75
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,265.37,203.31
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,302.84,235.84
