Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,331.65,260.1
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,372.15,292.56
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,414.52,325.95
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,452.76,355.91
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,491.9,386.14
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,571.96,450.42
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,670.22,527.42
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,708.57,555.64
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,745.59,582.91
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,777.27,606.15
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,806.72,627.86
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,830.78,646.12
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,853.26,663.33
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,816.0,637.08
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,767.9,598.87
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,839.08,657.63
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,902.23,703.95
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,902.62,704.77
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,899.92,704.0
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,853.73,672.37
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,799.52,633.48
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,825.34,655.32
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,841.91,668.44
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,745.8,598.14
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,647.7,521.46
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,581.99,471.09
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,510.85,415.62
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,425.35,347.58
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,336.52,275.58
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,248.09,203.61
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,165.19,134.49
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,139.73,113.4
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,114.69,92.29
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,90.77,71.87
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,67.0,51.31
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,45.68,32.68
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,24.14,13.67
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,11.09,1.56
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,22.2,13.66
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,36.7,27.14
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,50.87,40.25
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,66.08,51.4
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,81.46,64.57
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,96.93,77.61
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,112.47,90.52
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,140.39,113.44
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,169.03,136.7
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,196.3,158.31
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,220.18,176.98
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,306.25,245.38
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,405.43,323.81
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,488.6,391.14
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,596.12,477.42
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,618.58,494.14
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,634.82,505.64
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,693.33,551.32
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,757.37,599.59
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,789.36,622.4
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,819.09,643.79
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,843.31,661.24
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,864.81,676.85
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,882.06,689.81
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,896.42,700.84
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,905.3,708.38
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,914.81,716.52
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,915.54,719.05
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,913.15,719.54
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,905.94,715.23
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,895.65,708.74
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,878.36,697.9
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,858.3,685.06
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,835.19,670.21
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,809.3,653.19
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,774.55,630.06
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,738.01,605.27
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,697.35,575.81
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,655.32,544.87
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,606.81,506.41
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,556.1,465.41
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,495.66,415.54
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,437.38,366.07
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,368.91,306.71
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,305.05,249.74
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,224.91,178.71
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,154.74,114.48
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,72.38,9.11
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.99,9.1
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,33.62,23.45
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,41.25,30.93
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,47.4,36.82
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,67.16,41.26
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,110.1,63.8
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,150.31,90.33
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,200.09,129.89
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,255.12,180.49
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,313.73,234.46
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,365.86,282.12
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,419.55,330.56
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,470.78,376.29
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,522.3,421.33
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,571.22,463.45
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,621.78,505.96
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,666.0,542.53
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,708.82,577.32
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,747.98,608.66
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,785.15,636.46
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,818.17,661.05
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,848.75,683.75
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,873.87,702.32
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,896.13,718.8
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,913.69,731.66
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,928.17,742.31
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,938.09,749.87
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,944.78,755.19
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,945.16,755.76
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,942.28,754.08
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,933.55,746.77
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,921.68,737.31
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,903.58,725.89
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,882.6,712.29
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,858.84,696.67
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,828.16,675.6
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,792.56,651.49
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,755.15,625.62
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,708.12,590.63
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,663.24,556.6
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,611.03,514.25
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,559.19,471.43
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,495.96,418.23
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,435.27,365.97
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,365.06,305.09
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,299.75,246.93
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,219.06,175.02
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,150.28,112.23
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,71.53,16.72
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,11.8,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,19.7,9.06
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,29.46,19.98
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,34.9,25.33
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,40.0,30.14
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,63.92,35.74
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,108.56,59.74
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,158.91,96.98
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,209.62,139.07
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,260.6,184.05
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,313.99,231.63
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,365.6,277.16
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,418.6,322.81
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,473.56,369.75
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,524.86,412.86
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,573.38,452.06
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,621.11,489.64
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,665.51,524.82
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,708.44,558.27
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,746.94,586.13
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,783.3,611.11
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,815.66,633.54
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,845.49,654.13
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,870.66,671.67
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,892.95,687.25
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,910.91,699.31
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,925.76,709.29
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,935.21,714.6
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,941.39,717.8
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,942.02,718.68
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,939.36,717.47
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,932.03,713.2
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,921.5,706.88
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,904.39,696.09
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,884.34,683.36
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,858.87,667.12
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,830.85,649.05
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,796.37,626.42
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,764.42,605.44
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,721.46,576.18
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,677.42,545.6
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,626.18,509.19
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,574.94,470.72
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,517.01,424.71
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,458.86,377.01
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,390.96,320.13
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,327.46,264.98
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,248.29,195.95
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,178.51,132.82
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,85.09,27.77
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,11.8,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,20.39,10.04
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,31.04,21.15
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,36.84,26.74
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,42.28,31.77
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,69.31,38.42
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,113.84,63.1
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,161.18,98.13
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,215.72,143.29
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,266.12,187.43
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,318.91,234.02
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,370.53,278.96
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,423.07,323.51
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,473.83,365.39
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,524.69,405.93
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,574.89,444.48
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,620.91,478.69
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,663.8,510.53
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,705.24,540.46
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,742.28,565.58
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,777.13,587.32
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,753.64,567.47
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,718.84,538.24
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,744.31,554.95
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,768.64,570.07
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,842.35,624.21
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,912.12,668.88
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,794.93,587.52
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,661.89,489.12
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,735.85,545.57
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,804.16,595.4
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,796.63,590.69
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,786.69,585.26
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,739.72,552.34
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,692.41,519.2
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,678.7,511.95
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,662.22,502.38
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,608.8,465.35
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,548.32,423.03
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,509.34,396.08
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,469.83,368.01
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,506.56,400.22
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,525.95,418.2
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,461.88,369.51
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,401.52,322.52
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,334.58,268.8
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,275.04,219.08
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,204.14,159.03
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,141.43,104.3
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,68.54,26.15
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.83,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,27.69,16.35
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,42.88,31.57
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,60.6,47.85
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,77.77,63.44
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,101.23,76.51
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,129.92,97.19
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,160.75,122.02
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,191.86,147.77
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,231.46,178.9
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,271.94,211.28
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,312.75,244.18
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,356.27,278.9
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,391.57,307.34
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,426.24,334.65
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,452.28,354.72
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,476.16,372.63
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,496.58,387.59
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,517.33,402.43
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,540.04,419.03
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,564.57,436.75
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,556.98,429.8
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,545.74,420.27
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,555.55,427.75
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,565.0,434.85
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,566.97,435.73
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,568.11,436.06
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,588.54,451.91
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,608.67,467.42
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,598.25,459.99
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,586.96,452.17
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,515.58,399.08
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,436.65,339.61
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,376.51,294.39
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,316.32,248.2
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,315.26,248.38
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,313.99,248.21
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,304.83,241.9
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,295.28,235.28
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,310.01,248.81
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,330.3,266.4
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,271.5,219.98
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,222.33,180.61
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,191.21,155.38
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,160.62,130.1
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,128.92,103.43
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,97.9,76.93
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,64.79,48.48
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,36.45,23.99
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,17.38,3.83
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.64,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,27.84,17.07
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,45.05,33.75
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,63.7,50.75
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,81.91,67.05
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,104.7,80.72
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,126.17,96.54
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,134.44,104.89
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,136.16,107.98
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,149.23,118.19
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,162.37,128.3
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,215.03,169.17
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,274.96,214.91
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,304.44,236.93
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,334.82,259.62
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,330.45,255.73
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,323.63,250.05
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,353.3,272.4
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,383.86,294.97
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,392.74,301.2
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,401.26,307.35
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,343.58,264.26
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,283.17,218.66
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,361.76,279.1
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,441.82,338.5
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,444.31,340.04
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,446.61,342.12
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,357.62,275.98
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,263.43,204.44
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,258.48,201.24
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,253.46,197.59
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,247.5,193.3
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,241.49,188.99
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,231.95,181.77
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,222.38,174.54
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,196.0,153.98
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,169.66,133.29
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,140.28,110.02
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,110.94,86.5
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,86.6,66.79
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,62.84,47.29
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,68.65,52.35
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,74.46,57.38
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,64.28,48.98
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,54.11,40.48
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,43.46,31.45
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,32.82,22.29
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,23.64,14.27
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,14.46,6.2
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,12.53,4.72
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,21.22,12.95
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,32.34,23.12
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,43.46,33.21
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,55.08,41.34
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,66.7,51.09
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,116.57,91.67
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,163.0,128.52
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,166.62,131.61
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,163.37,129.08
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,174.34,137.23
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,185.38,145.3
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,184.55,144.25
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,183.45,143.06
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,326.65,255.13
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,484.0,372.38
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,498.77,381.59
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,513.06,391.47
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,536.31,408.69
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,559.29,425.55
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,575.71,437.25
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,591.48,448.51
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,638.66,483.65
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,686.92,518.97
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,725.23,546.66
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,762.45,573.43
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,781.91,587.32
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,799.82,600.36
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,805.32,604.34
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,808.65,607.04
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,851.43,640.48
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,883.33,662.08
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,865.86,651.74
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,845.75,640.26
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,741.04,569.19
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,635.64,491.71
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,568.43,444.46
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,510.8,402.52
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,428.62,340.93
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,358.46,286.89
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,375.23,303.21
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,377.71,307.53
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,332.56,271.71
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,288.69,236.25
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,241.45,196.93
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,196.08,158.19
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,146.33,115.13
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,100.21,74.62
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,49.89,25.09
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.88,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.75,0.41
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.68,1.8
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,28.48,18.71
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,46.37,33.82
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,49.28,36.15
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,52.2,38.46
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,52.21,38.34
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,52.22,38.22
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,58.04,42.96
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,63.87,47.69
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,71.15,53.6
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,78.44,59.5
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,106.87,82.73
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,135.19,105.66
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,102.61,78.99
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,69.76,52.03
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,74.62,55.99
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,79.48,59.94
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,85.3,64.67
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,91.12,69.41
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,120.69,93.52
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,150.37,117.59
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,158.69,124.37
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,167.05,131.23
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,176.43,138.93
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,185.86,146.69
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,175.78,138.65
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,165.68,130.61
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,136.2,106.8
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,106.76,82.86
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,96.43,74.54
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,86.15,66.23
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,127.7,100.78
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,170.56,136.29
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,102.93,80.75
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,37.68,26.27
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,70.1,53.79
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,104.13,82.61
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,88.66,69.78
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,73.15,56.78
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,58.63,44.54
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,44.44,32.36
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,31.86,21.34
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,19.29,10.3
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.61,1.44
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,26.56,16.9
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,42.66,32.01
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,61.82,49.45
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,80.81,66.44
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,100.26,79.3
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,120.68,95.79
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,141.67,112.64
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,163.34,129.91
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,179.32,142.6
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,199.97,158.99
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,255.84,202.63
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,313.27,247.34
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,333.33,262.92
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,355.79,280.15
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,378.36,296.86
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,400.78,313.24
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,458.61,357.77
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,524.03,407.31
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,508.89,394.61
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,489.78,379.18
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,552.71,427.37
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,619.32,477.05
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,742.33,574.11
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,870.08,666.34
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,886.08,676.03
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,899.22,684.98
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,905.83,689.58
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,909.43,692.33
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,908.19,691.42
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,908.38,691.67
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,900.77,687.21
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,890.2,680.92
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,872.97,669.68
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,853.08,656.74
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,827.65,640.01
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,799.87,621.67
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,581.01,460.71
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,354.69,281.7
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,320.18,256.46
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,285.87,230.03
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,263.99,213.49
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,241.55,196.16
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,210.94,171.63
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,180.58,146.82
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,147.48,119.36
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,114.97,91.78
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,153.17,121.87
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,173.69,132.88
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,100.13,60.74
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,22.12,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,9.16,2.16
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,14.46,7.15
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,21.22,13.37
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,27.98,18.4
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,35.72,25.07
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,43.46,31.65
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,65.73,50.42
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,87.65,68.59
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,124.49,99.06
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,161.24,129.05
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,178.24,142.55
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,195.59,156.3
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,143.41,113.39
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,89.08,68.49
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,124.7,97.66
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,160.26,126.45
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,162.72,128.23
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,165.21,130.09
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,237.2,188.1
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,309.9,245.81
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,328.83,260.52
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,348.34,275.77
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,318.84,252.42
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,289.08,228.84
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,287.01,227.22
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,284.85,225.52
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,259.7,205.58
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,234.3,185.41
