Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,334.24,265.82
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,432.61,343.53
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,317.57,252.83
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,198.15,156.9
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,230.87,183.86
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,264.0,210.95
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,304.15,244.21
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,337.67,272.13
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,483.07,395.42
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,609.14,500.46
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,558.63,460.69
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,508.69,421.37
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,511.29,426.18
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,509.49,426.59
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,440.11,368.76
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,380.33,317.91
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,318.09,265.14
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,260.04,214.71
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,188.94,152.37
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,131.09,100.91
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,72.07,44.65
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,11.8,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,20.12,5.89
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,35.56,24.87
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.6,36.45
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,54.21,42.76
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,68.82,47.74
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,96.31,56.66
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,133.72,79.71
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,179.47,128.06
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,208.37,161.93
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,256.67,194.36
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,338.7,257.59
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,387.61,300.42
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,437.78,343.54
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,489.27,386.44
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,537.93,426.09
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,584.41,462.51
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,631.28,498.21
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,673.81,530.54
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,715.12,561.27
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,751.99,587.83
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,786.78,611.85
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,816.67,631.94
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,844.28,650.33
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,868.47,666.68
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,890.13,681.32
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,906.19,692.59
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,919.39,702.04
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,928.23,708.64
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,934.08,713.36
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,933.74,714.82
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,930.37,714.31
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,925.05,712.89
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,912.37,706.34
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,894.56,695.27
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,874.08,682.37
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,846.46,664.66
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,816.71,645.3
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,782.18,622.06
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,749.09,599.69
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,704.75,568.8
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,659.81,536.5
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,607.95,498.26
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,556.49,459.25
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,496.58,411.62
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,438.81,364.35
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,372.35,308.91
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,309.0,254.44
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,232.64,187.73
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,165.45,128.19
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,86.56,55.85
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,13.27,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,22.52,8.93
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.94,22.74
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.2,33.49
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,52.09,40.98
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,71.64,48.21
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,110.2,67.9
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,154.24,98.97
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,189.15,125.47
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,235.19,164.27
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,285.32,210.71
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,334.66,256.09
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,391.5,306.35
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,451.13,357.52
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,499.14,398.63
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,547.52,439.17
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,597.39,480.43
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,645.96,520.12
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,688.67,554.22
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,731.02,587.45
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,766.3,613.96
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,799.46,638.21
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,828.96,659.71
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,856.35,679.67
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,877.5,693.75
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,894.14,704.59
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,909.84,717.0
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,922.74,727.5
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,937.51,739.5
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,945.42,746.61
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,945.05,747.32
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,941.61,745.95
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,934.89,742.3
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,920.81,733.34
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,903.31,721.5
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,883.1,707.73
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,854.97,688.26
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,824.71,667.14
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,789.57,643.59
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,755.93,620.9
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,712.34,588.95
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,667.91,555.73
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,561.17,469.12
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,459.71,385.22
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,405.07,339.95
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,353.34,296.14
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,336.19,281.58
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,313.79,260.84
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,238.73,194.13
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,172.54,134.69
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,91.12,60.49
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,13.27,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,21.0,9.14
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.18,21.43
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,41.34,31.15
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,45.66,35.42
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,65.68,40.73
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,106.2,61.48
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,152.31,94.45
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,199.88,133.87
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,250.88,178.54
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,305.45,227.6
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,358.66,275.48
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,409.99,320.82
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,462.1,365.62
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,511.94,408.12
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,561.88,449.56
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,612.35,490.67
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,659.78,528.65
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,702.74,562.39
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,744.21,594.24
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,782.52,620.54
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,818.98,645.22
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,850.4,668.26
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,879.35,689.59
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,904.33,708.11
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,926.54,724.77
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,942.82,737.61
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,956.02,748.4
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,965.54,756.68
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,971.88,762.8
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,971.41,764.13
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,967.69,763.23
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,959.21,757.49
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,947.56,749.52
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,929.86,739.33
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,909.3,727.05
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,882.44,708.69
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,853.15,688.47
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,818.2,663.53
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,786.09,640.67
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,742.62,609.04
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,698.13,576.3
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,647.03,537.87
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,595.92,497.36
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,539.38,451.13
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,482.24,403.28
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,415.97,347.23
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,353.55,292.66
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,279.93,227.02
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,213.74,166.76
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,133.45,91.53
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,45.06,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,13.27,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,20.9,9.9
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,29.99,20.47
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,38.18,28.34
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,42.68,32.63
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,66.13,39.04
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,107.48,60.82
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,154.06,94.12
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,201.73,132.99
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,256.14,179.22
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,306.6,223.6
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,359.08,269.4
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,410.46,313.17
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,462.55,356.33
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,512.31,396.84
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,562.1,436.23
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,611.78,473.77
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,657.59,507.51
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,700.22,539.24
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,741.45,569.3
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,778.46,593.37
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,813.35,615.79
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,843.57,636.07
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,871.39,654.75
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,897.43,672.79
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,920.97,689.22
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,937.42,700.47
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,950.87,709.9
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,960.84,716.36
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,967.66,720.83
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,968.04,722.03
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,965.22,721.28
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,956.42,717.18
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,944.52,711.09
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,926.31,701.69
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,905.25,690.37
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,879.75,675.03
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,851.77,657.85
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,817.27,635.58
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,785.61,615.17
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,743.71,587.06
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,700.57,557.66
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,650.32,523.18
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,599.95,486.58
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,542.41,441.95
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,488.84,398.99
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,424.28,346.4
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,363.25,294.8
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,289.03,230.56
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,222.24,171.23
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,143.27,98.75
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,66.67,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,24.61,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,12.78,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,19.98,9.74
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,28.3,18.98
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,36.06,26.38
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,40.25,30.33
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,66.69,37.68
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,108.84,60.72
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,156.02,94.99
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,204.2,134.68
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,258.66,181.25
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,308.98,225.3
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,361.3,270.44
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,412.42,313.48
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,464.32,355.81
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,514.13,395.71
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,566.83,436.34
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,613.58,471.04
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,659.66,504.23
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,702.47,534.11
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,743.79,561.5
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,781.51,585.55
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,817.24,608.06
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,848.36,627.18
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,877.02,644.54
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,901.72,659.99
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,923.67,673.72
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,940.14,683.98
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,953.56,692.45
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,962.83,697.08
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,968.93,699.84
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,969.7,702.94
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,967.25,704.18
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,959.53,700.85
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,948.63,695.62
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,931.66,686.53
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,911.8,675.62
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,887.22,662.23
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,860.05,646.94
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,825.94,626.81
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,789.86,605.13
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,753.42,581.75
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,710.99,553.79
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,661.33,520.74
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,611.44,485.91
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,554.25,443.13
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,500.71,401.64
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,435.63,350.0
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,373.97,299.16
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,300.17,237.11
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,233.57,179.14
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,153.23,106.45
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,76.15,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,28.41,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,13.76,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,21.66,11.41
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,30.38,20.68
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,38.51,28.34
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,42.56,32.21
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,72.07,40.65
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,114.58,64.56
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,162.08,99.32
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,210.65,139.58
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,265.66,186.9
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,316.58,231.59
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,369.44,277.47
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,420.67,320.92
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,472.85,363.98
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,523.03,404.68
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,576.05,446.23
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,622.94,481.76
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,669.29,515.96
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,712.17,547.39
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,753.51,576.15
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,790.72,600.2
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,825.86,622.65
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,857.66,643.39
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,886.99,662.39
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,910.34,677.38
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,930.79,690.54
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,947.31,700.56
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,960.78,708.65
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,967.35,713.01
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,970.72,715.49
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,971.04,715.47
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,968.22,713.56
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,956.75,706.87
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,942.4,698.51
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,924.58,689.26
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,909.08,681.62
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,880.08,664.24
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,849.0,645.43
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,813.78,623.57
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,776.82,600.23
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,734.75,572.88
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,689.27,542.6
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,634.7,506.02
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,576.74,465.16
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,512.58,415.65
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,450.55,366.36
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,384.32,313.6
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,324.98,264.25
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,254.15,203.57
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,190.57,147.83
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,102.49,71.84
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,20.8,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.67,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,23.34,13.19
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,31.03,21.41
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,38.21,28.24
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,42.28,32.06
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,74.49,41.64
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,116.85,66.21
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,164.14,101.11
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,213.13,141.72
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,264.24,185.31
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,318.11,231.67
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,370.39,276.43
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,408.32,309.9
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,444.44,340.51
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,506.07,389.33
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,569.33,438.52
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,614.97,474.02
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,659.54,508.18
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,669.5,513.6
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,670.33,511.89
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,673.37,512.99
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,670.89,509.84
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,695.18,527.43
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,718.67,544.13
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,739.5,559.08
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,759.33,573.33
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,714.49,539.1
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,667.95,503.67
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,623.65,471.89
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,581.33,440.95
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,516.26,393.57
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,455.51,348.57
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,480.38,368.52
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,512.33,393.05
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,521.13,401.58
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,528.71,409.43
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,527.6,410.33
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,524.67,409.97
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,530.07,416.03
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,523.94,413.59
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,510.45,405.74
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,493.62,395.18
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,552.13,444.08
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,591.67,477.1
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,540.69,437.92
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,489.7,398.01
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,423.71,345.0
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,361.4,293.1
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,291.96,233.4
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,228.54,177.22
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,147.76,105.32
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,69.9,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,26.0,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,11.84,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,24.05,14.04
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,31.7,22.01
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,38.84,28.79
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,41.18,31.06
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,75.58,40.87
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,118.22,66.27
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,165.54,101.95
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,217.28,145.09
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,268.76,189.45
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,319.52,234.1
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,372.03,279.57
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,423.05,323.15
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,474.54,365.91
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,526.97,407.88
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,575.65,445.87
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,622.12,480.56
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,667.68,513.55
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,709.65,544.1
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,750.06,571.78
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,785.98,595.5
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,819.54,617.47
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,850.14,637.32
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,878.33,655.5
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,900.68,669.78
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,920.19,682.28
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,935.74,692.25
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,948.34,700.41
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,956.07,706.24
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,960.72,710.25
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,959.47,710.55
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,955.13,709.01
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,945.15,703.88
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,932.28,696.97
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,914.0,686.51
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,898.08,677.72
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,870.36,660.87
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,840.42,642.49
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,805.59,621.69
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,769.03,599.35
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,725.4,570.41
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,683.55,542.31
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,633.05,506.92
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,583.78,471.04
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,524.66,425.38
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,466.82,379.5
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,402.51,328.01
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,341.82,277.59
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,271.51,217.39
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,206.61,160.56
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,118.14,84.83
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,25.99,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,15.39,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,29.81,19.04
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,47.21,35.55
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,64.09,51.04
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,80.47,65.71
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,104.8,77.07
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,134.69,98.23
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,167.57,123.42
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,202.36,152.26
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,237.47,181.61
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,272.07,210.92
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,299.58,233.88
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,318.9,249.9
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,335.12,262.87
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,375.99,294.49
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,419.29,327.65
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,493.24,384.98
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,580.09,451.16
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,648.69,504.37
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,728.47,564.97
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,765.27,590.11
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,800.61,614.08
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,709.26,543.68
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,598.56,455.43
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,610.71,465.3
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,622.53,474.1
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,693.31,527.87
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,766.53,582.12
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,729.26,554.13
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,693.06,527.33
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,668.2,509.8
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,635.84,486.77
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,623.07,478.83
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,609.34,470.03
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,635.63,491.89
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,651.78,506.27
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,617.28,481.86
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,582.29,457.1
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,598.1,472.61
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,617.19,489.94
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,666.98,532.76
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,696.03,557.28
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,647.24,523.14
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,598.31,487.94
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,541.77,443.92
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,488.93,401.49
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,426.31,349.82
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,367.1,299.33
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,296.54,238.31
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,232.62,181.52
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,154.45,112.29
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,80.21,12.47
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,29.88,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,16.62,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,30.66,19.93
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,47.67,35.97
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,64.18,51.15
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,81.56,66.88
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,109.14,82.52
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,137.78,104.07
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,168.45,128.4
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,203.73,156.82
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,237.4,184.43
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,264.92,208.98
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,283.42,225.31
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,298.4,237.4
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,314.88,250.12
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,296.96,235.68
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,275.35,217.99
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,284.62,225.04
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,289.55,228.61
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,282.16,222.5
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,274.31,216.06
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,323.0,254.47
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,374.55,294.76
