Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,511.99,404.79
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,657.17,518.34
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,474.1,375.7
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,279.16,219.33
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,216.97,170.43
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,154.3,120.3
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,339.89,270.42
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,527.58,417.77
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,349.82,278.12
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,168.42,131.97
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,564.57,463.36
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,925.76,741.68
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,915.13,733.29
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,896.74,720.57
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,874.37,704.95
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,849.31,687.34
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,816.39,663.89
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,781.62,638.94
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,741.52,609.8
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,700.03,579.26
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,650.51,541.67
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,603.68,504.4
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,545.49,456.86
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,489.01,409.66
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,423.73,354.65
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,362.12,301.17
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,287.2,234.93
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,219.07,173.75
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,141.84,104.83
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,70.07,17.48
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,25.03,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.3,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.41,18.33
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,36.65,26.55
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,44.35,33.84
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,65.86,53.24
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,107.86,77.21
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,140.57,100.5
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,176.39,128.71
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,213.99,153.66
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,273.91,200.17
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,323.15,244.59
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,377.34,292.58
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,426.74,335.63
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,476.95,378.31
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,524.79,418.79
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,572.59,458.35
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,621.52,498.08
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,667.88,535.21
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,709.04,567.55
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,748.69,596.87
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,784.3,622.95
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,817.88,647.5
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,848.07,668.46
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,875.86,687.57
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,898.14,702.93
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,917.65,716.35
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,933.35,727.44
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,946.14,736.57
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,953.31,742.21
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,957.43,745.83
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,956.44,747.03
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,952.4,746.12
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,940.8,739.83
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,926.48,731.58
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,913.44,723.74
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,892.71,710.29
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,864.61,691.61
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,834.47,671.28
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,800.07,646.99
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,764.01,621.31
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,723.92,592.46
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,680.44,560.66
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,630.68,523.67
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,581.12,485.34
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,524.32,439.28
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,469.08,393.42
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,405.24,339.15
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,345.0,286.61
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,270.91,221.57
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,207.02,164.36
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,135.04,100.29
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,62.43,19.99
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,23.81,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,19.61,3.69
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,37.61,26.24
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,55.41,43.01
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,69.34,56.0
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,86.18,66.0
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,119.7,86.49
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,142.61,99.76
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,177.04,125.24
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,217.2,164.23
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,242.18,189.71
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,291.18,226.43
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,364.54,286.1
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,423.89,337.69
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,486.63,391.35
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,537.71,434.95
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,585.81,475.39
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,632.2,513.07
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,679.02,550.3
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,720.71,583.77
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,761.74,615.61
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,797.54,642.43
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,831.31,667.68
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,860.65,689.87
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,887.65,710.36
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,908.23,726.27
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,925.95,740.15
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,941.41,752.3
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,954.07,762.48
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,962.34,769.52
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,963.7,771.5
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,962.77,773.09
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,958.89,772.58
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,945.86,763.93
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,930.2,753.38
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,914.72,742.78
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,893.23,727.66
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,862.49,705.52
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,830.11,682.05
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,793.98,655.44
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,756.47,627.58
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,712.69,593.71
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,668.28,558.91
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,615.46,517.7
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,560.6,474.03
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,505.2,428.17
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,451.23,382.54
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,385.18,325.6
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,323.48,271.26
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,255.49,210.8
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,193.82,155.25
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,119.38,89.5
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,55.38,21.23
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,20.47,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.59,2.65
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,29.57,19.75
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,35.98,26.26
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,42.0,32.05
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,52.79,33.64
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,93.35,51.5
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,137.73,81.87
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,190.04,124.54
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,238.75,167.44
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,290.65,214.36
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,327.9,253.57
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,354.02,280.81
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,393.25,315.35
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,428.34,345.28
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,475.4,384.63
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,527.45,427.79
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,538.44,435.53
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,542.15,436.53
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,647.99,526.29
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,776.61,630.81
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,781.86,632.34
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,777.91,624.97
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,841.36,676.45
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,907.09,725.66
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,929.9,742.58
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,949.87,757.62
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,965.44,769.5
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,978.0,779.29
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,983.64,784.09
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,986.14,786.71
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,985.21,786.74
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,981.18,784.61
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,972.95,779.48
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,961.66,772.21
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,943.41,759.63
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,922.4,745.08
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,902.01,731.21
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,873.98,711.53
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,838.62,686.04
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,801.43,659.02
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,758.98,627.8
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,715.41,595.39
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,664.71,557.72
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,616.85,520.54
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,559.17,473.03
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,502.97,425.7
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,437.67,369.57
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,375.87,315.06
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,302.4,249.65
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,235.73,189.17
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,156.92,118.88
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,86.57,40.39
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,31.34,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,18.95,6.39
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,36.69,26.02
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,51.15,39.74
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,65.07,52.71
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,85.51,64.11
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,119.61,85.9
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,150.65,107.62
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,181.42,131.42
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,221.98,166.17
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,264.28,202.88
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,306.37,240.29
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,340.5,270.19
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,377.95,301.55
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,415.04,331.93
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,458.81,367.5
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,510.79,409.19
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,548.86,438.43
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,586.92,467.12
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,623.0,495.03
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,658.68,522.34
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,729.25,579.81
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,807.62,641.43
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,800.24,633.37
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,785.24,618.63
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,787.05,620.33
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,786.4,620.05
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,778.71,614.04
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,765.78,604.17
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,815.19,644.52
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,860.47,681.62
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,852.38,676.55
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,842.18,670.15
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,886.11,709.24
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,919.46,735.93
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,901.08,723.31
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,880.2,709.07
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,854.49,691.2
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,829.99,674.24
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,795.31,650.49
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,759.16,625.4
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,720.35,596.8
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,680.1,566.81
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,618.88,518.61
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,558.67,470.2
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,496.19,418.76
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,436.56,368.66
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,369.98,311.71
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,312.27,261.08
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,249.41,205.46
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,192.21,154.04
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,121.49,91.72
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,62.56,30.7
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,23.46,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.64,2.68
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.91,8.48
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,22.19,14.27
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,29.43,19.62
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,36.69,25.78
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,44.43,32.33
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,52.18,38.8
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,55.57,41.53
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,58.97,44.24
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,69.15,52.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,79.34,60.94
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,122.8,96.79
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,165.79,131.82
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,179.38,142.61
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,193.2,153.59
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,283.05,226.31
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,377.67,301.81
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,478.64,384.58
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,588.86,474.03
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,702.35,570.37
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,830.64,674.67
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,861.37,697.39
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,889.95,718.74
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,912.31,735.54
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,931.96,750.37
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,948.02,762.43
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,961.33,772.53
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,966.97,777.16
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,969.67,779.73
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,968.65,779.66
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,964.73,777.54
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,792.29,642.15
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,607.42,489.0
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,770.83,627.96
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,908.23,739.54
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,690.61,566.64
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,468.06,380.53
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,542.4,445.78
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,608.48,503.34
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,658.17,548.44
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,699.46,585.96
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,647.62,544.81
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,596.09,503.18
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,535.51,453.22
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,477.02,403.97
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,408.53,345.33
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,347.31,291.53
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,275.19,227.62
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,210.54,169.52
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,132.52,100.75
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,68.14,36.41
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,25.1,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.85,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,24.63,12.15
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,38.25,27.56
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,52.64,41.15
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,66.5,54.04
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,78.09,55.84
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,109.1,73.57
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,146.8,97.48
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,196.18,134.3
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,241.67,174.08
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,291.15,218.35
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,340.23,262.95
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,391.32,308.78
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,416.38,333.03
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,424.76,340.74
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,466.29,374.99
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,514.95,414.53
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,551.14,443.3
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,586.9,471.29
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,616.31,493.7
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,644.24,514.61
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,696.09,555.05
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,749.94,596.52
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,766.6,608.22
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,780.97,618.27
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,797.72,631.27
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,813.21,643.32
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,839.7,663.93
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,864.84,683.51
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,863.27,682.95
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,859.58,680.95
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,924.14,735.56
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,974.75,773.93
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,965.62,768.5
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,953.54,761.22
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,863.23,695.28
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,763.91,616.94
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,694.24,562.35
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,619.16,502.77
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,621.39,508.79
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,628.11,517.91
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,598.49,496.08
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,566.83,472.4
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,445.77,372.39
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,335.23,279.26
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,302.11,252.48
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,268.56,224.73
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,228.02,190.5
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,189.23,157.11
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,214.08,176.99
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,228.1,184.63
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,153.61,118.08
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,82.04,47.3
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,30.79,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,20.28,9.62
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,36.04,25.77
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,55.58,43.83
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,74.82,61.48
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,90.89,71.81
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,112.56,89.15
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,128.36,102.56
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,147.17,118.55
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,149.86,120.61
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,151.2,121.41
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,172.69,138.66
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,194.78,156.3
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,246.49,197.81
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,304.93,244.42
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,354.7,283.97
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,404.11,323.13
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,476.66,381.37
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,553.74,442.82
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,644.76,518.66
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,754.35,607.6
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,790.26,632.71
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,824.63,656.85
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,853.68,679.16
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,880.56,699.94
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,902.27,717.21
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,921.39,732.66
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,937.18,744.91
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,950.25,755.28
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,958.56,762.26
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,963.99,767.26
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,849.45,679.55
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,724.53,576.76
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,727.3,580.98
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,728.23,583.51
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,821.66,663.06
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,898.47,724.69
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,871.28,705.31
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,845.34,687.24
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,810.7,663.52
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,774.53,638.41
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,729.7,605.17
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,684.42,570.94
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,575.93,482.84
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,480.02,403.24
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,424.86,357.97
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,371.6,313.38
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,308.1,259.67
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,257.79,215.99
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,204.75,169.15
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,155.38,124.99
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,97.07,73.58
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,48.23,27.22
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,18.92,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,12.78,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.21,10.73
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,32.15,22.34
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,37.97,28.1
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,43.42,33.3
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,67.42,39.16
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,109.21,61.88
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,153.54,94.33
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,202.15,134.73
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,254.5,180.95
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,306.22,227.5
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,357.13,273.61
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,409.61,320.31
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,460.99,364.56
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,513.03,408.03
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,565.03,451.1
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,613.3,490.32
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,660.01,526.71
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,706.19,561.79
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,747.6,592.37
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,787.37,620.41
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,823.19,645.62
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,856.78,669.12
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,886.59,689.82
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,913.9,708.72
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,935.97,723.91
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,955.19,737.18
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,970.55,748.24
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,982.91,757.32
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,989.88,761.3
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,993.71,763.24
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,992.96,763.61
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,989.08,761.95
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,978.83,755.96
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,965.59,747.99
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,947.95,738.78
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,927.56,727.56
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,900.44,710.03
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,870.99,690.71
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,841.77,671.43
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,805.67,646.84
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,763.59,617.47
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,720.46,586.89
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,670.85,551.99
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,621.12,515.81
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,567.05,472.91
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,511.95,428.03
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,448.81,375.82
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,388.82,324.53
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,318.71,262.81
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,254.75,205.11
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,178.36,137.05
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,111.26,69.93
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,40.81,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.88,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,13.76,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,21.19,11.11
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,30.95,21.35
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,36.38,26.7
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,41.46,31.51
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,67.8,38.32
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,109.33,61.31
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,153.01,93.01
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,200.89,132.01
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,252.63,176.42
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,303.66,220.69
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,354.02,264.23
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,405.94,308.07
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,456.32,349.01
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,507.27,389.01
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,558.65,429.12
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,606.28,465.58
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,651.33,498.38
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,695.2,529.48
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,736.23,559.0
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,775.73,586.11
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,810.92,610.18
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,844.0,632.81
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,873.88,654.51
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,901.39,674.74
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,922.94,690.48
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,941.72,704.49
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,957.11,715.13
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,969.63,723.98
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,975.6,729.26
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,978.54,732.7
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,977.79,732.67
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,974.02,730.8
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,964.12,724.98
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,951.38,717.44
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,933.82,706.22
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,919.04,697.02
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,705.32,546.26
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,487.24,379.02
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,436.12,341.95
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,376.96,297.22
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,446.44,355.07
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,507.54,404.57
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,459.5,368.06
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,412.21,332.25
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,367.75,297.84
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,324.81,263.88
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,280.07,228.33
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,236.43,192.64
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,233.15,188.59
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,229.76,182.05
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,158.0,120.28
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,96.37,61.87
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,33.78,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,9.16,1.75
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,15.43,7.9
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,24.12,15.92
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,32.82,23.91
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,42.49,30.86
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,52.17,39.01
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,66.22,50.8
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,80.13,62.31
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,76.4,58.96
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,72.53,55.53
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,87.09,67.43
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,101.34,78.93
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,138.28,108.57
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,175.25,137.59
