Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,95.04,59.26
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,130.39,81.29
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,171.38,111.99
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,213.81,147.53
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,259.85,187.49
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,305.82,227.68
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,354.62,269.85
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,406.03,313.87
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,455.37,355.28
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,502.69,393.46
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,550.83,431.04
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,596.55,466.6
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,642.12,501.08
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,687.62,533.85
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,730.31,563.64
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,768.86,590.08
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,805.96,615.36
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,839.79,638.24
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,871.77,659.78
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,899.57,679.23
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,925.16,697.24
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,947.11,712.84
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,966.59,726.86
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,981.63,737.98
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,994.03,747.44
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,1003.19,755.19
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1009.52,761.12
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,1009.11,761.23
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,1005.79,759.55
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,996.3,754.14
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,984.09,747.02
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,968.09,736.76
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,949.53,724.83
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,813.89,629.62
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,665.62,516.28
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,668.03,522.72
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,675.4,531.71
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,691.33,547.84
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,703.15,560.52
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,688.89,552.29
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,670.14,540.81
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,618.44,502.33
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,567.5,463.22
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,511.49,419.42
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,457.35,375.9
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,395.28,324.71
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,336.99,275.21
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,270.02,217.9
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,211.87,166.85
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,145.24,108.55
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,85.95,48.94
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,30.81,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,17.61,2.38
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,33.75,22.81
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,48.75,37.0
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,64.77,51.64
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,82.34,67.51
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,107.6,81.66
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,133.01,100.48
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,160.95,122.09
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,186.99,144.52
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,211.26,165.38
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,256.97,200.24
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,305.87,238.14
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,366.19,284.64
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,453.39,353.58
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,470.84,368.66
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,476.87,372.8
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,547.22,429.35
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,640.37,502.06
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,686.78,535.46
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,730.88,566.18
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,769.83,592.99
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,807.32,618.63
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,806.31,616.95
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,796.53,605.51
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,861.01,656.34
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,928.84,702.74
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,951.05,717.78
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,970.78,731.61
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,986.05,741.71
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,998.61,750.11
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,1005.49,753.82
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1009.49,755.74
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,1010.07,756.53
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,1007.73,755.52
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,999.53,750.73
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,988.49,744.18
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,973.28,736.32
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,955.45,726.74
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,931.78,711.83
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,905.85,695.38
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,880.3,678.84
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,847.47,657.15
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,809.29,631.89
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,769.9,605.52
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,725.12,574.65
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,679.84,543.01
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,630.77,507.99
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,580.03,469.56
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,435.18,355.56
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,304.24,249.15
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,334.97,274.75
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,348.39,283.7
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,283.16,227.39
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,223.91,175.35
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,154.34,114.93
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,94.34,54.76
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,34.29,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.78,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.57,4.11
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.81,10.88
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,26.05,17.57
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,34.75,25.51
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,43.46,31.58
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,52.65,39.31
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,61.86,46.9
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,74.94,57.74
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,87.79,68.27
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,109.82,86.29
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,131.84,104.1
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,115.9,90.7
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,99.54,77.03
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,151.73,119.25
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,203.91,160.67
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,256.21,201.99
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,305.35,240.42
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,300.53,236.21
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,290.86,228.31
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,313.66,246.02
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,336.75,263.85
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,344.45,269.66
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,352.13,275.49
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,371.12,290.83
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,391.43,307.22
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,388.13,304.67
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,384.61,302.02
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,463.31,364.0
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,543.55,426.29
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,558.99,438.67
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,574.3,451.15
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,633.84,498.88
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,687.53,541.84
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,651.08,513.7
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,614.09,485.25
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,587.32,465.24
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,560.08,444.77
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,658.18,527.4
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,749.22,603.17
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,695.53,561.21
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,634.78,514.0
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,629.21,511.96
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,611.99,500.8
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,657.64,542.2
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,683.37,565.65
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,634.23,528.29
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,587.66,491.4
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,532.46,446.3
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,478.86,401.45
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,420.18,351.33
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,364.42,302.33
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,299.26,244.85
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,240.0,191.34
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,168.49,127.52
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,105.58,63.31
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,38.99,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.66,0.88
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.27,19.0
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,36.78,26.6
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,44.01,33.48
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,51.29,40.24
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,85.04,49.3
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,121.42,71.88
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,163.11,103.4
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,206.7,140.49
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,253.56,181.94
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,302.8,226.15
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,351.31,269.78
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,399.11,312.55
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,448.12,355.54
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,495.84,396.73
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,547.54,440.1
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,593.51,478.21
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,639.16,515.32
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,682.64,550.24
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,725.58,583.05
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,765.07,612.28
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,803.07,640.27
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,837.6,665.61
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,870.25,689.52
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,815.26,646.93
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,746.46,586.98
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,855.47,678.07
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,966.41,760.12
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,982.26,771.85
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,995.38,782.14
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,1004.19,789.43
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1010.08,794.74
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,1011.1,796.63
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,1009.15,796.48
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,1001.77,792.47
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,991.5,786.43
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,976.95,776.71
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,959.7,765.08
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,937.36,749.93
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,912.59,732.98
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,883.38,712.5
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,852.19,690.48
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,814.84,663.79
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,776.14,635.86
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,737.18,608.63
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,692.68,576.58
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,641.98,537.97
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,591.86,498.44
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,538.48,454.27
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,484.68,408.82
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,421.62,354.51
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,362.57,302.35
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,296.87,244.09
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,237.14,189.98
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,166.27,126.52
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,104.56,63.91
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,38.39,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.26,0.58
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.46,18.31
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,34.98,25.02
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,40.36,30.25
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,47.43,36.8
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,82.04,45.96
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,124.77,78.28
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,162.28,111.15
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,199.87,138.37
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,254.72,182.41
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,301.33,224.62
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,350.35,268.81
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,398.02,311.63
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,446.84,354.64
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,498.61,399.11
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,547.18,440.28
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,592.82,478.17
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,638.08,514.97
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,681.8,550.24
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,724.87,583.15
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,764.12,611.91
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,801.85,639.37
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,837.3,665.19
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,870.95,689.61
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,900.14,710.47
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,927.03,729.64
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,950.07,746.02
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,970.59,760.63
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,986.62,771.5
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,999.87,780.43
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,1007.91,786.01
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1013.0,789.62
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1014.04,790.15
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,1012.1,788.67
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,1006.62,783.64
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,998.17,776.65
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,983.48,766.52
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,966.02,754.56
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,944.35,740.0
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,920.13,723.67
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,891.04,705.18
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,859.88,685.08
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,823.49,659.67
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,785.5,632.93
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,742.4,601.89
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,703.04,573.42
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,654.72,538.06
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,606.43,502.01
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,551.56,457.67
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,497.97,413.36
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,438.77,363.47
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,384.53,316.21
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,320.13,260.0
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,261.34,207.17
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,192.66,145.53
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,132.78,82.01
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,49.92,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,12.2,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,25.33,15.64
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,30.81,21.32
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,35.94,26.26
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,42.7,32.49
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,77.64,41.61
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,115.25,64.85
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,160.35,99.05
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,203.72,135.44
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,250.16,175.84
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,296.55,216.86
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,345.0,259.22
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,392.5,300.35
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,444.95,344.28
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,492.53,382.84
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,540.51,420.61
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,585.63,456.05
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,630.33,490.38
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,674.35,524.0
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,718.09,555.24
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,757.08,582.39
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,794.51,608.34
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,828.48,631.77
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,860.49,653.83
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,889.16,673.16
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,915.52,690.92
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,938.02,706.55
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,957.98,720.55
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,973.42,730.71
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,986.08,739.12
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,995.35,745.86
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,1001.68,750.77
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,1003.12,751.63
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,1001.57,750.66
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,995.53,747.31
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,986.55,742.14
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,972.27,733.54
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,955.24,723.2
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,934.07,710.11
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,910.4,695.36
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,881.21,676.79
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,849.98,656.73
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,814.19,633.33
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,776.85,608.63
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,735.06,580.4
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,692.43,551.18
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,644.35,517.62
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,600.55,486.61
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,546.86,445.17
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,494.39,403.36
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,436.26,355.84
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,380.94,309.04
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,317.28,254.52
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,261.34,204.84
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,192.52,143.99
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,133.01,82.15
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,49.95,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,10.47,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,21.59,12.48
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,26.38,17.4
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,30.85,21.65
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,45.03,34.4
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,73.09,56.3
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,88.03,68.77
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,103.05,81.11
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,132.98,105.22
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,163.84,129.79
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,227.47,176.6
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,309.9,239.22
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,312.91,243.87
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,304.52,238.18
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,367.6,287.0
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,439.36,342.01
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,485.63,377.08
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,535.14,414.31
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,374.25,291.87
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,202.85,156.32
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,276.2,213.49
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,347.94,267.62
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,398.47,305.35
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,450.34,343.7
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,493.57,375.48
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,538.04,407.89
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,424.62,324.01
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,306.13,234.62
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,332.18,254.87
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,358.44,274.66
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,429.93,328.61
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,498.92,379.69
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,543.82,413.57
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,595.39,452.04
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,566.2,431.01
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,528.74,404.31
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,500.88,385.45
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,472.76,366.02
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,432.72,336.66
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,392.69,306.9
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,380.46,298.7
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,367.86,290.07
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,306.79,242.82
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,239.04,189.49
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,223.85,178.45
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,208.62,167.13
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,178.4,142.86
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,148.64,118.67
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,86.09,67.11
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,27.02,17.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,22.67,13.72
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,18.33,9.99
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,14.46,6.64
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.6,3.27
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,7.23,0.28
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.97,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,10.91,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,22.55,13.31
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,27.73,18.64
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,32.57,23.25
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,38.27,28.52
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,73.87,37.63
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,115.87,64.29
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,159.27,97.4
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,203.79,135.25
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,251.36,177.33
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,299.48,220.23
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,353.88,267.71
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,403.24,311.05
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,453.71,354.35
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,502.23,394.43
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,551.07,433.57
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,598.28,471.38
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,645.11,508.05
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,689.64,542.39
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,733.07,573.8
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,773.09,602.09
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,811.56,629.12
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,846.97,652.88
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,880.45,675.14
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,910.18,696.24
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,937.56,715.92
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,961.1,733.44
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,982.05,749.28
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,998.42,762.44
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1011.96,773.75
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1020.64,782.13
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1026.33,788.47
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1028.01,790.73
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,1026.63,790.98
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,1019.32,787.48
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,1009.06,781.98
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,995.34,773.22
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,978.81,762.55
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,956.37,747.98
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,931.48,731.66
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,902.77,713.89
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,871.94,694.42
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,834.53,668.53
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,795.7,641.36
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,752.2,610.18
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,712.51,581.61
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,663.07,545.17
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,613.73,507.96
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,558.22,464.13
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,504.03,420.12
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,446.2,370.99
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,389.25,321.32
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,323.79,263.37
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,263.95,209.14
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,193.75,146.38
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,133.21,84.23
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,49.9,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,12.26,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,25.45,15.64
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,30.47,20.98
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,35.19,25.56
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,41.19,31.11
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,77.65,40.9
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,117.01,65.18
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,163.64,100.74
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,208.4,138.57
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,256.24,180.67
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,303.9,223.11
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,353.42,266.72
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,402.8,310.0
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,457.16,356.16
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,505.53,396.01
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,554.18,434.93
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,600.44,471.85
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,646.25,507.57
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,691.4,542.16
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,736.09,574.22
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,775.95,602.08
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,814.21,628.63
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,848.23,651.04
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,879.98,671.75
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,909.12,692.37
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,935.93,711.42
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,957.71,727.84
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,976.76,742.73
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,992.48,755.78
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1005.44,766.98
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,1015.04,776.25
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1021.72,783.5
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1023.0,786.37
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,1021.29,787.2
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,1015.56,785.51
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,1006.86,781.7
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,887.93,696.9
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,760.66,596.51
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,758.88,598.5
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,753.77,597.64
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,754.73,602.55
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,754.55,606.49
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,782.87,630.97
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,792.41,639.99
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,754.03,612.22
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,710.02,579.98
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,659.53,542.39
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,609.3,503.97
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,554.33,460.39
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,503.0,418.5
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,442.35,367.1
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,384.83,317.0
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,319.34,259.68
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,259.48,205.95
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,189.34,143.35
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,129.03,82.24
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,48.16,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,12.74,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,26.47,16.52
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,31.44,21.84
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,36.12,26.34
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,41.25,31.13
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,77.72,40.83
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,120.39,67.55
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,164.33,100.72
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,209.95,139.61
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,258.61,182.88
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,306.89,226.8
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,357.23,272.32
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,410.28,319.51
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,460.06,363.29
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,508.88,404.65
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,557.96,445.09
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,604.78,483.65
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,651.1,520.97
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,692.9,552.73
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,732.47,581.25
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,772.23,610.09
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,810.51,637.67
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,845.67,663.08
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,879.03,687.12
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,907.91,707.92
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,934.49,727.1
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,957.71,743.91
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,978.43,759.02
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,994.69,771.04
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1008.2,781.22
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1017.88,789.05
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1024.64,794.93
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1026.48,797.18
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,1025.34,797.42
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,1018.29,793.79
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,1008.34,788.17
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,994.51,779.37
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,977.92,768.66
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,955.4,753.86
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,930.48,737.3
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,837.34,670.58
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,736.74,594.95
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,612.64,495.99
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,480.17,388.57
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,490.01,399.13
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,486.22,398.59
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,339.79,278.53
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,204.86,165.36
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,200.01,162.67
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,193.62,158.28
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,307.55,255.79
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,379.11,313.89
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,312.91,255.59
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,252.52,201.33
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,182.44,138.78
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,122.43,78.75
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,45.36,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
