Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,12.77,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,26.52,16.46
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,31.94,22.23
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,37.04,27.17
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,41.96,31.78
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,77.84,41.72
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,116.31,64.97
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,162.56,99.97
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,207.07,137.71
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,254.58,179.72
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,301.67,221.83
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,350.93,265.43
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,403.5,311.5
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,452.83,354.13
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,501.03,394.9
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,549.55,434.91
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,595.6,472.2
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,641.17,508.26
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,682.91,539.46
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,722.94,567.73
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,762.14,595.32
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,799.84,621.6
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,833.78,645.35
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,865.76,667.66
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,894.33,687.52
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,920.63,705.81
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,943.2,720.51
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,963.26,733.49
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,979.3,745.59
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,992.64,755.95
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,1001.72,764.23
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,1007.93,770.59
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,1009.76,775.81
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,1008.66,779.0
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,1002.2,777.16
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,992.89,773.23
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,978.73,764.76
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,961.86,754.38
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,939.64,740.31
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,915.05,724.43
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,886.82,706.58
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,856.59,687.1
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,824.7,664.9
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,786.25,637.55
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,743.28,606.34
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,699.55,574.22
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,650.45,537.55
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,601.52,499.71
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,548.84,457.67
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,495.43,413.98
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,435.14,362.71
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,378.06,312.84
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,312.5,255.33
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,252.63,201.54
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,182.98,139.33
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,123.21,79.66
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,45.7,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,13.27,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,27.58,17.36
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,33.41,23.58
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,38.88,28.9
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.66,38.76
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,78.14,61.05
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,94.43,74.66
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,110.81,88.11
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,133.57,106.61
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,156.99,125.51
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,188.29,150.42
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,225.6,180.24
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,238.38,190.43
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,250.43,199.86
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,248.8,197.82
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,250.09,198.05
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,269.87,213.43
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,289.88,228.89
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,320.03,252.37
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,354.9,279.36
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,388.85,305.54
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,423.7,332.25
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,481.18,376.88
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,539.74,421.88
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,585.89,457.45
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,633.69,494.07
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,640.74,498.92
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,647.13,503.45
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,609.98,474.59
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,567.43,441.59
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,591.43,460.57
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,611.65,476.58
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,647.86,505.59
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,683.47,534.0
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,726.43,568.86
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,761.01,597.51
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,658.77,518.38
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,549.68,433.02
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,547.5,433.09
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,544.13,431.99
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,494.39,394.48
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,445.23,356.99
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,421.75,339.66
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,397.72,321.71
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,341.23,276.97
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,294.57,239.56
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,278.31,227.42
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,261.14,214.26
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,265.96,219.97
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,259.47,215.88
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,221.74,183.87
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,185.34,152.47
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,232.29,190.43
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,252.71,202.47
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,181.46,138.79
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,120.33,78.41
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,44.63,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,11.48,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,23.72,14.17
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,28.4,19.24
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,32.8,23.49
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,36.5,27.02
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,76.78,40.35
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,115.72,63.46
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,159.38,96.32
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,205.15,135.45
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,253.89,179.04
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,307.11,227.19
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,358.14,273.5
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,407.77,318.2
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,458.31,362.68
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,507.69,404.52
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,557.35,445.36
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,604.97,484.19
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,652.06,521.58
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,695.91,554.37
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,738.21,583.51
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,778.14,611.86
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,816.43,638.82
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,851.23,663.39
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,883.98,686.42
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,912.37,706.65
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,938.31,725.18
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,960.25,740.96
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,979.53,754.96
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,995.17,767.19
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,1007.94,777.53
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,1015.89,784.58
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,1020.84,789.63
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,1021.73,791.6
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,1019.58,791.54
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,1012.89,788.61
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,1003.22,783.61
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,989.22,775.02
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,972.42,764.46
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,951.31,751.02
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,927.59,735.64
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,898.91,717.31
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,868.1,697.28
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,833.22,672.89
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,796.59,646.99
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,753.85,616.01
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,710.21,584.01
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,661.97,547.98
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,617.95,514.77
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,563.87,471.99
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,510.9,428.56
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,450.5,376.93
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,393.14,326.5
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,330.76,270.65
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,271.7,216.63
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,199.67,152.03
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,138.19,90.04
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,61.13,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,10.62,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,21.89,12.53
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,26.67,17.63
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,31.15,21.93
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,45.75,35.12
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,78.09,60.76
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,93.52,73.75
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,109.03,86.63
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,158.85,124.49
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,215.59,168.52
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,252.15,197.61
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,298.93,235.61
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,325.2,258.47
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,342.06,272.8
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,389.93,310.81
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,448.28,356.94
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,536.53,430.46
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,656.4,528.53
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,647.24,518.42
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,625.43,497.45
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,717.22,573.37
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,824.97,655.57
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,860.43,680.75
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,893.81,704.6
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,923.6,725.75
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,951.02,745.17
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,974.18,760.32
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,994.68,773.56
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,1010.97,785.62
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1024.43,795.79
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1033.05,802.9
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,1038.68,808.01
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,1040.28,810.1
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,1038.83,810.14
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,1032.83,807.04
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,1023.81,801.88
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,1009.43,792.7
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,992.23,781.56
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,970.42,767.11
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,946.08,750.83
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,916.12,729.99
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,884.05,707.57
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,846.68,681.09
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,807.83,653.34
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,769.2,626.77
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,724.83,595.37
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,673.55,556.96
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,622.52,517.77
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,566.41,473.15
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,514.17,430.39
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,451.12,376.85
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,391.53,324.86
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,324.05,265.11
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,262.38,209.33
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,189.32,144.36
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,126.74,82.84
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,55.81,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,13.96,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.85,17.44
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,34.57,24.53
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,39.99,29.76
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,42.86,32.57
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,77.84,43.22
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,116.27,66.06
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,159.7,98.43
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,207.48,138.51
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,255.07,180.29
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,302.73,222.67
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,352.77,266.77
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,402.33,310.4
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,453.09,354.05
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,505.73,397.41
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,555.05,437.1
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,602.41,475.07
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,649.38,511.86
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,692.58,544.91
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,734.29,575.55
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,774.36,603.52
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,812.97,630.2
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,848.68,653.66
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,882.52,675.61
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,912.19,696.11
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,939.58,715.05
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,962.72,731.11
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,983.32,745.5
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,999.89,757.45
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,1013.7,768.23
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1023.67,776.97
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,1030.71,783.8
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,1031.33,786.31
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,1028.93,786.81
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,1022.54,784.96
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,1013.2,781.03
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,998.56,772.68
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,981.16,762.39
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,958.7,748.47
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,933.8,732.71
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,903.79,714.04
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,871.76,693.72
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,834.92,668.48
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,801.6,645.68
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,757.7,614.22
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,713.02,581.85
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,662.59,544.53
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,612.36,506.26
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,558.64,463.91
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,504.28,419.91
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,443.06,368.24
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,385.14,317.99
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,318.7,260.02
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,257.99,205.7
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,186.15,141.9
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,124.34,81.35
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,54.92,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,15.43,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,29.77,18.94
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,45.23,33.75
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,60.3,47.59
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,76.01,61.89
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,100.64,75.89
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,127.2,95.81
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,155.42,118.06
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,170.53,132.9
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,184.8,146.69
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,204.01,162.1
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,222.88,176.97
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,255.55,202.79
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,289.76,229.69
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,330.76,261.8
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,369.95,292.34
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,386.63,304.78
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,406.15,319.21
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,461.09,361.19
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,524.02,408.48
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,531.48,413.02
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,537.02,416.2
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,565.93,437.87
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,595.43,459.79
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,617.7,476.29
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,640.08,492.88
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,659.57,506.63
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,678.92,520.27
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,709.4,543.7
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,738.45,566.07
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,765.23,587.73
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,791.18,608.87
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,800.81,618.01
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,814.42,630.03
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,806.58,626.09
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,797.02,620.97
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,806.32,630.68
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,812.7,638.26
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,809.67,639.04
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,803.27,637.38
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,715.65,570.7
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,623.6,499.61
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,606.93,489.25
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,587.63,476.49
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,548.56,446.91
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,509.03,416.66
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,561.69,463.09
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,594.3,492.52
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,539.36,448.74
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,485.95,405.26
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,425.72,354.25
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,368.83,304.78
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,304.39,248.51
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,245.52,195.85
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,177.45,135.27
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,118.18,77.25
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,52.24,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,11.17,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,23.02,13.3
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,28.18,18.97
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,33.02,23.68
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.04,40.87
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,90.6,71.42
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,108.63,86.15
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,127.26,101.1
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,146.59,116.73
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,166.34,132.59
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,183.31,145.89
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,200.3,159.04
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,235.85,187.0
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,278.04,220.12
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,308.52,243.31
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,339.96,267.01
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,346.91,271.88
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,352.61,275.73
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,400.69,312.66
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,450.96,350.77
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,479.33,371.94
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,511.85,396.15
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,545.56,420.6
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,580.28,445.56
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,609.37,467.17
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,639.04,489.16
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,658.93,504.1
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,678.73,519.03
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,729.95,558.92
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,780.44,598.0
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,814.35,624.77
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,845.08,649.45
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,855.39,658.72
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,863.88,666.87
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,937.62,728.39
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,993.85,770.34
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,980.01,761.97
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,963.47,752.05
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,941.8,738.66
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,917.66,723.39
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,888.6,703.97
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,857.54,682.97
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,826.49,662.01
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,788.78,635.79
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,745.81,606.01
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,702.06,575.18
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,653.06,538.74
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,604.13,501.25
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,551.11,459.17
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,497.48,415.48
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,438.04,365.02
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,381.61,315.79
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,316.23,258.47
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,256.45,204.74
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,187.69,143.21
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,128.59,84.36
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,57.6,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.78,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.45,15.22
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,33.37,23.47
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,40.23,30.04
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,60.98,48.8
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,92.37,72.78
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,111.63,88.43
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,131.66,104.47
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,152.97,121.4
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,179.64,142.74
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,217.73,172.48
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,254.82,201.43
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,281.9,223.16
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,309.14,244.72
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,337.04,266.53
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,365.25,288.3
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,386.15,304.13
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,410.42,322.32
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,432.01,337.83
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,457.72,356.26
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,477.63,370.94
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,497.46,385.5
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,513.59,397.4
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,529.57,409.18
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,555.65,428.88
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,582.25,448.91
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,609.47,469.77
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,637.1,490.93
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,670.3,516.83
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,703.74,542.88
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,685.89,529.63
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,666.83,515.62
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,662.7,513.34
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,657.75,510.44
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,666.28,518.58
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,673.67,525.91
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,652.36,510.67
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,630.28,494.92
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,604.81,476.71
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,578.72,457.93
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,554.96,440.96
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,530.34,423.22
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,480.0,384.52
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,430.62,346.17
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,397.79,321.78
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,364.82,296.87
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,321.67,262.53
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,271.66,222.21
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,241.46,198.19
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,211.51,173.89
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,313.12,261.01
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,374.03,310.54
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,309.36,253.64
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,250.27,200.53
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,181.23,138.81
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,121.61,80.02
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,53.79,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,11.72,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,24.15,14.14
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,28.78,19.5
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,33.16,23.78
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,38.84,29.1
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,60.63,46.18
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,73.3,56.92
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,86.02,67.56
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,95.61,75.43
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,105.2,83.2
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,127.1,100.93
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,149.05,118.44
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,168.78,134.12
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,188.91,150.06
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,189.41,150.1
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,189.68,149.99
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,207.59,164.1
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,225.77,178.35
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,247.63,195.1
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,269.73,211.89
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,281.45,220.82
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,293.27,229.83
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,329.22,257.74
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,364.43,284.85
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,384.08,299.8
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,404.04,315.0
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,407.13,317.26
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,410.11,319.52
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,421.23,328.2
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,432.4,336.94
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,499.07,389.14
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,566.69,441.46
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,521.55,407.61
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,475.65,373.05
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,497.23,390.87
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,518.55,408.35
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,496.25,391.61
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,473.62,374.68
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,451.54,358.26
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,429.19,341.57
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,419.33,334.93
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,408.88,327.79
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,362.68,291.54
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,317.06,255.42
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,288.66,233.65
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,260.35,211.64
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,224.27,182.45
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,182.21,147.98
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,151.39,122.48
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,121.31,97.32
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,102.73,81.83
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,84.05,66.0
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,194.52,159.37
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,261.7,210.42
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,191.22,146.95
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,130.57,86.31
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,57.47,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.24,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.35,15.84
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,33.57,23.66
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,39.51,29.39
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,42.83,32.65
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,73.6,41.65
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,79.96,50.57
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,69.61,53.68
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,84.21,65.84
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,98.79,77.82
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,114.32,90.28
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,129.88,102.59
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,149.55,118.3
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,169.36,134.0
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,187.53,148.25
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,206.04,162.69
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,229.03,180.63
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,252.37,198.71
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,284.31,223.01
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,316.77,247.38
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,336.41,262.14
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,359.74,279.69
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,404.84,313.94
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,451.17,348.68
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,483.2,372.68
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,516.01,397.23
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,523.61,402.88
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,531.07,408.59
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,618.63,475.83
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,706.29,541.73
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,706.33,541.88
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,705.42,542.03
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,662.92,510.84
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,619.42,478.66
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,623.82,483.84
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,627.36,488.21
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,598.33,467.11
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,568.86,445.64
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,557.94,439.04
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,546.06,431.59
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,513.81,407.75
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,481.34,383.59
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,476.44,381.97
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,469.38,378.52
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,498.93,405.24
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,512.6,419.27
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,555.6,456.89
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,581.52,480.28
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,524.87,435.57
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,470.09,391.41
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,405.82,337.5
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,344.04,284.48
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,278.08,227.38
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,218.61,174.84
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,150.95,115.46
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,87.15,56.53
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,38.67,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
