Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.09,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.05,17.1
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.28,26.87
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.05,35.16
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,46.05,35.52
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,51.21,38.16
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,62.34,47.63
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,73.32,56.83
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,89.23,70.04
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,105.17,83.12
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,120.7,95.53
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,136.28,107.79
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,156.32,123.75
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,176.62,139.79
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,189.13,149.47
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,201.8,159.25
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,231.6,182.64
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,261.89,206.19
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,322.54,253.49
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,388.54,304.13
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,399.45,311.81
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,410.13,319.5
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,445.14,345.4
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,481.13,371.66
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,484.06,373.53
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,486.58,375.26
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,505.45,389.54
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,524.55,403.92
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,544.15,418.87
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,563.88,433.93
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,554.16,426.87
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,543.86,419.61
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,550.34,425.33
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,556.48,430.79
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,575.53,446.25
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,587.36,456.43
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,521.18,406.68
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,462.68,362.21
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,415.65,326.71
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,368.67,290.74
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,354.38,280.4
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,339.87,269.78
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,282.84,225.0
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,219.47,174.54
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,213.68,170.87
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,207.8,167.02
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,167.35,134.16
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,127.5,101.41
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,106.83,84.53
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,86.11,67.38
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,72.15,55.72
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,58.14,43.85
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,158.85,128.92
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,237.92,190.11
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,166.28,126.89
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,106.5,69.51
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,47.36,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.45,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.76,14.27
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.26,23.33
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,41.56,31.22
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,51.73,40.58
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,70.16,54.25
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,85.53,67.08
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,100.98,79.74
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,121.16,96.18
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,141.6,112.6
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,173.44,137.81
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,201.99,160.19
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,223.09,176.66
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,244.48,193.22
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,301.26,236.96
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,357.73,279.74
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,424.9,331.26
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,495.31,384.71
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,498.83,385.8
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,493.57,380.47
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,482.96,371.61
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,471.74,362.13
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,554.92,424.35
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,644.21,488.79
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,627.59,474.69
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,606.46,458.1
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,662.23,499.8
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,721.17,542.64
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,712.03,535.03
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,698.36,524.89
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,743.69,559.19
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,785.55,590.45
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,791.45,595.69
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,795.8,600.27
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,728.78,551.59
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,654.24,497.28
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,683.85,521.32
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,703.64,537.71
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,819.89,629.0
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,910.56,693.85
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,747.52,579.61
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,581.16,453.67
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,510.65,402.36
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,451.12,357.49
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,449.13,358.62
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,452.29,363.08
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,323.4,261.0
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,203.48,163.22
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,194.93,157.64
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,185.34,150.62
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,157.04,127.17
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,129.26,103.79
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,196.69,159.27
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,242.84,192.21
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,175.58,132.93
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,117.12,75.82
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,43.35,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,21.24,11.31
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,37.46,26.94
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,53.28,41.52
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,70.57,57.25
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,88.56,69.62
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,107.09,84.67
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,126.38,100.01
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,162.18,121.63
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,224.07,166.17
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,238.78,183.8
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,243.54,191.23
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,298.7,233.4
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,363.5,283.26
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,381.14,297.2
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,398.42,310.2
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,448.27,348.43
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,507.76,393.27
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,448.07,346.11
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,376.07,289.09
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,410.57,315.09
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,446.09,341.03
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,512.63,390.45
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,584.83,442.82
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,538.41,407.5
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,488.25,369.85
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,468.73,355.61
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,448.29,340.44
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,475.23,360.68
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,502.56,380.83
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,449.19,341.68
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,394.74,301.58
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,415.44,317.73
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,436.26,333.58
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,428.18,327.96
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,419.87,322.35
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,423.87,326.16
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,427.63,329.79
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,376.88,292.04
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,326.14,253.9
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,331.17,258.84
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,335.94,263.41
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,288.02,226.59
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,233.17,183.9
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,209.62,166.04
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,186.24,148.0
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,177.44,141.46
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,168.56,134.76
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,129.69,103.29
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,91.35,71.69
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,76.88,59.69
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,62.37,47.42
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,175.3,142.01
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,249.32,197.51
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,181.29,137.29
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,122.83,79.35
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,45.41,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,10.61,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,21.66,11.49
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,27.81,18.54
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,33.55,24.11
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,30.13,21.33
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,37.65,26.63
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,45.88,33.58
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,54.11,40.41
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,73.0,56.19
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,91.4,71.33
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,104.62,81.85
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,117.87,92.25
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,126.52,98.97
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,135.18,105.66
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,172.92,135.68
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,211.07,165.55
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,255.89,200.31
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,297.43,232.05
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,305.43,237.19
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,316.6,244.86
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,290.44,224.52
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,263.42,203.59
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,350.02,269.84
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,440.14,336.58
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,409.43,312.9
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,377.44,288.8
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,473.08,360.79
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,573.03,433.27
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,549.57,415.28
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,526.8,398.59
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,557.27,421.51
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,593.02,447.63
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,596.48,450.38
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,599.39,453.04
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,584.26,442.59
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,568.52,431.83
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,575.74,438.51
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,581.9,444.32
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,466.88,359.74
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,361.63,280.27
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,350.87,273.33
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,339.86,265.71
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,313.8,246.35
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,287.71,226.84
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,275.95,219.04
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,263.77,210.74
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,191.2,152.71
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,128.56,101.59
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,96.95,75.86
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,65.73,49.99
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,55.08,41.12
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,44.43,32.11
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,163.56,132.11
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,248.66,196.94
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,177.87,134.63
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,116.84,75.07
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,43.15,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.7,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,23.75,12.96
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,29.78,20.22
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,35.43,25.76
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,38.97,29.21
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,64.44,36.2
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,74.06,46.01
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,66.7,51.02
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,103.32,81.49
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,139.49,111.02
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,126.82,100.23
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,113.24,88.79
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,149.76,118.32
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,186.5,147.55
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,196.17,154.55
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,205.92,161.65
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,220.19,172.6
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,234.62,183.63
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,229.82,179.6
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,224.8,175.47
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,233.34,182.02
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,241.96,188.61
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,322.51,250.75
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,405.95,313.52
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,442.42,340.88
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,479.79,368.95
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,519.84,399.25
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,560.87,430.1
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,525.02,403.03
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,487.83,375.07
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,487.17,375.19
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,486.23,375.0
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,491.44,379.54
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,496.45,383.96
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,559.03,433.19
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,614.4,476.61
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,583.04,454.39
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,551.3,431.95
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,450.27,354.73
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,358.57,283.06
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,370.35,293.73
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,381.52,303.74
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,311.44,248.52
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,235.04,187.43
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,207.14,165.36
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,179.5,143.22
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,159.74,127.42
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,140.16,111.61
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,118.96,94.55
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,97.7,77.16
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,82.73,64.67
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,67.72,51.95
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,183.0,149.23
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,257.4,206.14
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,184.95,141.3
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,122.95,79.27
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,45.55,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.39,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.54,4.05
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,22.68,14.01
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,32.83,23.4
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,44.92,34.46
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,56.95,43.02
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,69.6,53.69
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,82.3,64.2
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,102.22,80.72
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,122.2,97.07
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,140.3,111.64
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,158.57,126.22
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,179.67,142.94
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,201.28,159.98
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,199.83,158.11
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,197.99,155.98
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,241.43,190.32
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,285.62,224.8
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,272.43,214.0
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,258.54,202.77
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,277.14,217.16
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,295.91,231.59
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,290.11,226.84
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,284.11,222.02
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,339.19,264.87
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,396.11,308.54
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,440.69,342.72
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,486.24,377.41
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,487.13,378.19
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,487.77,378.94
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,460.49,358.34
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,432.51,337.14
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,471.31,367.9
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,510.39,398.6
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,516.99,404.61
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,523.23,410.49
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,466.38,366.88
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,409.43,322.8
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,422.45,334.33
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,434.93,345.35
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,410.63,327.63
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,386.1,309.63
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,371.36,299.03
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,356.05,287.89
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,296.11,239.65
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,237.56,191.99
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,189.93,153.21
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,150.7,120.9
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,141.54,113.96
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,132.23,106.72
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,110.84,88.75
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,89.75,70.82
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,182.94,149.36
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,248.82,199.11
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,180.66,137.8
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,121.97,77.98
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,45.06,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,12.78,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,20.02,9.66
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,25.34,16.3
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,30.32,21.2
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.11,38.2
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,85.71,67.34
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,103.55,81.98
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,122.03,96.82
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,143.34,113.69
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,169.85,134.77
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,166.91,132.7
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,156.75,124.52
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,240.46,190.6
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,341.33,269.87
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,376.8,297.26
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,413.32,325.26
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,452.87,356.24
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,499.62,392.45
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,529.74,415.3
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,559.41,437.65
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,655.64,517.36
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,774.55,608.99
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,809.17,633.65
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,841.87,657.43
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,785.92,614.27
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,715.43,553.96
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,729.86,566.09
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,743.78,577.48
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,790.75,613.3
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,836.85,648.14
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,877.27,679.79
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,916.42,710.52
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,910.21,706.39
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,901.9,701.06
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,841.87,656.42
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,774.52,606.08
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,753.97,591.67
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,732.47,576.29
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,644.24,508.67
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,549.33,435.02
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,557.35,444.85
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,571.74,459.15
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,476.45,384.2
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,384.83,310.93
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,324.83,263.1
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,266.43,215.83
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,227.27,184.26
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,182.27,147.46
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,143.88,115.99
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,106.25,84.65
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,89.74,70.85
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,73.15,56.76
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,187.12,152.85
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,258.92,207.0
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,191.93,146.2
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,133.78,84.94
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,50.09,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,12.29,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.17,8.78
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,24.08,15.19
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,28.7,19.75
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,41.11,31.08
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,69.92,54.04
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,84.87,66.57
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,99.9,78.93
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,135.75,107.38
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,177.09,140.14
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,224.62,175.6
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,282.3,220.24
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,315.53,247.77
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,348.15,274.34
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,377.44,297.19
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,410.03,321.94
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,489.54,387.23
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,607.29,481.53
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,570.56,448.94
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,514.38,399.86
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,628.06,494.12
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,771.5,603.16
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,806.68,626.07
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,839.93,648.2
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,869.41,668.54
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,896.59,687.26
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,919.96,703.64
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,940.76,718.3
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,881.08,676.97
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,808.98,618.27
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,780.62,597.29
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,752.98,576.43
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,877.68,677.97
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,985.16,755.73
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,907.17,702.34
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,818.84,634.76
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,744.66,580.06
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,678.48,529.84
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,663.32,520.82
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,646.71,510.39
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,616.77,490.02
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,586.07,468.82
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,496.23,398.89
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,418.79,337.33
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,417.96,338.97
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,414.06,337.83
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,378.71,310.31
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,343.14,282.27
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,286.25,235.99
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,232.35,191.43
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,200.39,164.68
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,168.73,137.63
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,228.02,185.82
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,257.97,205.1
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,190.71,144.41
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,132.26,82.75
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,49.51,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,11.3,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,17.38,7.2
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,21.96,13.31
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,26.25,17.55
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,48.18,37.26
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,81.88,59.27
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,112.84,79.99
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,145.2,104.36
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,167.16,112.07
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,220.59,148.89
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,271.2,193.22
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,319.41,235.58
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,367.65,278.0
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,416.93,320.4
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,464.75,360.94
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,512.91,400.81
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,559.26,438.44
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,605.23,474.96
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,648.18,507.44
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,689.61,537.39
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,729.16,565.29
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,767.26,591.99
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,803.12,617.26
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,837.23,641.24
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,866.99,661.87
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,894.48,680.95
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,919.02,698.02
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,941.11,713.47
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,958.37,725.69
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,972.85,736.14
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,982.58,743.78
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,989.36,749.54
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,991.68,752.38
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,991.0,753.4
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,986.7,752.87
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,979.36,750.26
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,965.84,742.95
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,949.5,733.68
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,821.04,643.92
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,679.06,532.79
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,632.74,500.48
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,586.85,467.4
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,702.8,566.45
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,778.22,627.16
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,737.31,599.13
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,695.43,570.26
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,543.96,450.49
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,391.18,323.03
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,459.8,383.94
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,501.19,420.52
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,442.54,370.24
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,386.81,321.21
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,324.49,265.39
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,269.71,214.7
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,198.41,150.35
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,136.59,84.7
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,51.43,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,13.27,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,21.34,9.74
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,27.51,17.97
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,33.28,23.63
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,36.07,26.44
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,55.33,30.83
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,92.85,49.11
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,138.18,80.77
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,182.0,116.36
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,229.21,157.5
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,264.72,198.21
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,282.33,220.7
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,328.1,257.97
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,375.89,297.2
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,383.9,304.43
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,380.82,301.27
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,417.23,329.83
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,455.06,359.2
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,473.58,373.01
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,490.8,385.65
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,567.53,447.08
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,653.85,515.04
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,601.03,471.25
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,538.29,419.41
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,662.23,518.33
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,796.03,621.98
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,883.46,693.37
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,972.42,757.74
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,990.19,770.26
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1005.13,781.2
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1015.23,788.8
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1022.33,794.4
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1024.92,796.64
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1024.44,796.84
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1019.81,794.22
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1012.12,789.54
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,999.08,780.88
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,983.16,770.28
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,962.91,756.9
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,939.98,741.63
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,910.47,721.33
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,878.76,699.41
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,843.21,674.76
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,805.91,648.64
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,763.74,618.6
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,720.59,587.49
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,675.68,554.6
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,626.18,517.58
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,571.22,474.61
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,517.38,431.06
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,455.81,379.03
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,399.55,329.83
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,333.68,271.98
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,273.38,217.42
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,199.34,150.94
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,134.81,82.59
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,50.83,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
