Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,12.78,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,20.46,8.82
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,27.15,17.68
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,33.39,23.74
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,52.93,41.38
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,87.38,67.87
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,108.39,84.34
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,130.35,101.63
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,150.56,118.2
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,170.54,134.51
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,186.17,147.24
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,201.13,159.22
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,204.21,161.54
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,201.06,158.74
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,257.59,202.88
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,320.9,251.51
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,346.76,271.07
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,373.05,290.95
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,396.1,308.3
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,419.38,325.74
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,448.0,347.28
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,477.31,369.24
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,505.68,389.86
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,537.3,412.73
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,524.3,402.44
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,508.39,390.22
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,547.27,420.17
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,588.8,451.76
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,598.32,459.43
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,607.53,467.04
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,593.98,457.42
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,579.6,447.19
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,586.96,454.67
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,593.83,461.79
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,603.75,470.88
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,612.86,479.43
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,577.23,452.78
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,541.28,425.78
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,518.99,409.75
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,496.2,393.21
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,501.12,399.06
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,504.17,403.41
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,475.88,382.39
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,446.99,360.8
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,377.11,305.54
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,301.44,244.74
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,270.29,220.07
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,239.29,195.17
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,212.03,173.37
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,184.96,151.34
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,309.23,258.21
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,388.82,323.05
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,322.57,263.78
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,262.09,208.59
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,190.03,143.79
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,126.71,76.35
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,47.51,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,11.8,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,18.62,7.12
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,24.02,14.94
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,29.07,19.91
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,31.71,22.55
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,51.65,28.75
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,88.13,57.81
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,113.81,90.51
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,128.62,102.57
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,143.52,114.58
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,177.19,141.16
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,207.71,165.0
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,236.96,188.18
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,267.36,212.17
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,347.04,275.31
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,450.99,357.82
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,443.22,351.24
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,429.0,338.69
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,484.91,382.75
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,541.91,427.26
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,577.95,454.85
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,614.99,483.07
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,692.86,544.8
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,779.72,612.29
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,847.33,666.67
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,920.05,718.72
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,944.62,735.69
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,966.59,751.07
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,984.46,763.6
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,999.48,774.2
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1009.32,780.08
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1016.14,783.94
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1018.75,786.5
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1018.28,787.04
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,1013.68,784.8
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1006.0,780.51
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,993.46,772.89
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,978.04,763.3
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,957.86,750.65
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,935.04,736.09
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,906.57,717.12
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,875.88,696.46
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,840.35,672.29
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,803.08,646.57
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,760.92,617.53
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,717.8,587.34
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,673.61,554.9
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,624.78,518.28
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,570.09,474.25
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,516.49,429.87
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,455.65,378.38
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,397.58,327.73
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,333.65,271.39
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,273.15,216.63
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,200.29,151.0
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,136.11,80.57
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,51.56,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,12.29,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,19.72,7.42
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,25.51,16.19
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,30.94,21.55
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,41.02,30.81
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,67.14,51.44
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,82.5,64.45
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,97.95,77.33
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,118.51,94.2
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,139.34,111.06
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,151.52,120.41
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,163.76,129.72
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,186.5,147.61
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,209.82,165.82
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,232.56,183.12
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,255.7,200.55
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,276.41,216.31
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,293.18,228.93
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,328.98,256.26
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,365.8,284.08
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,398.86,308.93
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,432.88,334.36
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,483.29,371.73
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,534.38,409.09
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,572.18,437.2
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,611.18,466.11
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,594.6,453.36
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,576.4,439.61
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,555.26,424.09
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,534.75,408.9
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,551.64,422.54
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,568.47,436.15
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,579.88,445.45
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,585.75,450.82
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,579.06,446.96
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,571.74,442.68
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,545.48,423.73
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,510.42,398.15
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,462.21,361.89
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,414.16,325.31
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,413.05,325.87
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,411.14,325.74
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,393.32,313.03
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,374.88,299.75
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,388.21,312.91
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,389.77,316.69
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,515.69,424.28
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,602.79,498.39
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,549.21,454.72
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,494.86,409.94
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,431.57,356.78
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,371.93,305.28
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,304.5,246.69
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,243.14,192.06
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,170.48,127.82
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,106.61,61.12
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,39.36,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,13.27,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.14,7.72
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,28.98,19.06
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,35.6,25.63
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,55.95,44.0
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,85.19,66.45
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,104.51,81.99
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,120.78,94.73
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,140.62,110.75
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,160.78,126.92
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,170.83,134.92
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,175.05,137.98
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,209.83,165.21
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,241.0,189.31
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,259.07,203.07
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,277.15,216.74
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,282.58,220.49
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,291.55,226.96
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,319.58,247.73
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,352.58,271.93
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,370.68,285.17
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,388.96,298.57
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,399.81,306.47
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,410.61,314.37
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,410.75,314.33
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,410.58,314.14
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,416.64,318.82
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,422.66,323.49
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,448.93,343.39
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,475.57,363.45
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,485.63,371.3
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,495.61,379.21
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,490.97,376.27
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,486.01,373.17
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,469.64,361.5
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,452.92,349.57
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,441.28,342.26
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,429.35,334.66
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,389.41,304.67
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,349.41,274.34
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,311.54,245.39
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,265.97,210.03
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,232.31,183.74
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,198.87,157.31
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,173.87,137.5
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,149.05,117.63
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,125.37,98.64
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,101.68,79.41
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,84.14,65.21
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,66.7,50.85
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,238.7,198.27
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,368.57,303.33
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,300.29,243.6
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,238.24,188.45
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,168.22,126.21
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,105.73,59.2
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,39.16,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.93,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.71,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.95,7.11
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,22.19,13.86
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,31.37,22.26
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,40.56,28.95
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,50.23,37.21
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,59.92,45.36
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,61.86,46.87
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,63.8,48.34
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,84.58,65.37
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,104.8,81.64
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,135.07,105.98
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,165.4,130.02
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,175.46,137.62
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,185.66,145.37
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,232.69,182.16
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,280.53,218.95
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,296.85,230.59
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,313.26,242.34
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,350.49,270.44
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,392.22,301.54
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,389.93,299.32
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,387.1,296.95
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,400.62,306.97
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,414.27,317.01
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,433.62,331.38
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,453.27,345.91
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,440.76,336.58
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,427.75,327.06
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,405.85,311.03
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,383.43,294.54
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,360.5,277.56
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,342.37,264.11
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,362.58,279.92
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,376.97,291.21
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,366.8,283.94
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,356.44,276.63
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,343.34,267.21
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,330.09,257.66
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,311.1,243.56
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,283.81,222.96
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,266.23,209.87
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,248.62,196.63
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,213.4,169.33
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,178.58,141.92
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,149.38,118.57
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,120.33,95.03
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,98.1,76.91
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,75.85,58.52
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,62.9,47.72
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,50.24,36.99
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,147.35,118.35
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,224.18,176.93
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,153.73,114.87
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,90.93,49.05
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,32.8,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,12.29,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.56,5.34
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,26.34,16.71
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,32.18,22.59
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,30.2,21.21
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,39.59,28.12
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,48.78,35.9
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,66.7,50.75
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,75.43,57.86
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,86.44,66.8
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,97.35,75.56
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,116.2,90.75
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,135.06,105.8
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,132.53,103.22
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,129.9,100.63
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,144.75,112.33
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,159.73,124.03
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,191.5,149.03
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,223.63,174.05
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,246.1,191.3
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,268.8,208.67
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,274.9,213.19
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,281.01,217.79
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,301.8,233.71
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,322.8,249.7
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,352.53,272.34
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,384.35,296.42
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,408.78,314.97
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,433.56,333.77
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,434.41,334.56
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,435.08,335.36
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,434.05,334.96
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,432.82,334.47
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,380.2,294.83
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,320.51,249.41
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,312.45,243.7
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,304.33,237.82
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,265.03,207.51
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,225.75,176.93
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,199.58,156.48
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,173.5,135.9
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,163.83,128.46
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,154.21,121.03
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,130.68,102.28
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,107.16,83.35
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,104.38,81.38
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,101.7,79.44
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,74.48,57.12
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,48.3,35.34
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,229.82,191.04
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,373.58,307.03
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,305.36,247.34
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,243.35,192.11
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,170.62,127.43
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,105.71,55.22
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,39.33,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.81,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.24,3.24
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,22.72,13.56
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,27.84,18.75
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,31.76,22.56
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,48.3,35.48
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,59.92,45.4
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,71.28,54.95
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,80.35,62.44
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,89.42,69.83
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,107.67,84.62
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,125.97,99.22
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,131.92,103.75
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,137.84,108.26
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,198.29,156.52
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,259.65,204.6
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,268.03,210.75
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,276.15,216.78
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,312.07,244.72
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,352.97,276.28
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,399.18,311.94
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,447.05,348.59
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,497.04,387.16
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,551.68,428.96
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,515.4,400.3
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,474.94,368.5
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,522.51,405.4
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,573.05,444.05
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,511.75,397.07
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,450.11,349.51
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,510.6,397.05
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,576.99,448.3
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,517.86,403.19
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,462.85,360.95
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,546.26,427.47
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,622.61,487.75
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,636.35,500.97
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,656.67,519.29
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,675.66,537.07
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,691.09,552.18
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,785.92,632.8
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,851.8,685.04
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,690.76,561.83
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,528.13,428.83
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,469.12,383.26
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,403.58,331.52
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,369.97,305.15
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,336.26,278.25
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,285.68,236.58
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,236.89,195.85
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,202.48,166.75
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,168.89,137.81
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,219.1,178.48
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,241.9,192.18
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,170.49,127.67
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,105.91,52.96
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,39.52,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.81,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,17.36,2.41
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,23.28,14.05
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,28.82,19.69
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,34.81,25.37
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,54.88,43.46
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,67.97,52.31
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,81.12,63.24
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,107.66,85.29
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,134.3,107.08
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,130.86,103.87
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,126.86,100.25
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,177.27,140.9
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,228.72,181.8
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,258.4,204.58
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,294.12,231.94
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,340.54,267.97
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,389.49,305.66
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,474.27,372.54
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,577.57,452.4
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,611.43,478.21
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,649.61,507.35
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,738.6,578.87
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,840.33,652.65
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,831.84,646.1
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,812.96,626.77
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,878.53,680.27
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,944.66,727.11
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,961.88,739.05
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,976.29,749.44
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,988.54,758.85
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,997.84,766.32
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1000.46,768.89
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,1000.0,769.48
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,995.87,768.0
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,988.65,764.46
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,975.62,756.58
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,959.71,746.74
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,939.44,733.85
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,916.49,719.06
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,888.41,700.26
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,858.1,679.79
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,823.47,656.04
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,787.06,630.83
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,745.19,602.41
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,702.32,572.77
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,653.96,537.28
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,605.47,501.08
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,556.11,461.78
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,503.65,418.49
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,444.59,368.63
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,388.34,319.46
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,323.15,261.91
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,263.36,207.48
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,192.98,143.23
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,126.81,59.91
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,48.3,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.61,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,21.72,12.66
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,32.83,23.19
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,46.17,35.44
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,59.18,47.28
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,73.18,56.72
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,87.26,68.4
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,111.18,88.2
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,135.32,107.89
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,175.91,139.73
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,223.74,177.46
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,267.88,211.89
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,322.37,254.82
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,359.06,283.46
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,397.3,313.02
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,483.25,383.44
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,609.64,484.94
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,654.13,519.63
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,696.62,552.48
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,696.6,548.92
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,685.73,536.46
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,729.65,569.93
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,774.35,603.41
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,837.98,654.71
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,906.43,703.61
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,930.94,719.6
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,952.88,734.04
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,970.3,746.81
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,984.88,757.71
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,995.57,766.38
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1003.27,773.09
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1005.5,775.38
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,1004.66,775.67
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,1000.16,773.87
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,992.59,770.0
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,979.23,761.8
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,963.0,751.64
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,942.38,738.67
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,919.07,723.76
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,890.75,706.24
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,860.23,686.96
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,824.45,662.47
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,786.96,636.46
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,744.48,605.98
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,701.03,574.42
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,652.75,538.64
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,608.59,505.54
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,553.68,460.97
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,499.99,416.28
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,439.84,365.12
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,382.59,314.88
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,318.87,258.39
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,258.94,203.84
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,186.82,138.18
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,120.78,52.83
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,45.9,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,9.34,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,14.68,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,19.86,10.99
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,26.89,17.86
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,45.79,34.93
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,78.79,64.4
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,98.97,77.29
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,119.94,94.19
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,146.97,115.5
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,176.26,138.72
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,209.04,163.96
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,250.41,196.37
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,267.37,210.89
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,285.81,225.95
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,319.58,252.45
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,360.11,284.08
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,389.13,306.45
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,418.49,328.87
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,477.9,374.52
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,539.03,421.0
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,564.89,440.39
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,590.87,459.9
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,712.94,559.48
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,854.55,664.35
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,885.86,686.28
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,914.79,707.24
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,892.6,692.0
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,859.45,663.74
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,929.66,720.38
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,995.69,767.73
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1005.71,775.6
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1012.65,781.75
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1015.88,785.08
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1015.98,786.34
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1010.49,784.09
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1001.9,779.73
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,989.37,772.05
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,973.92,762.37
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,952.69,748.85
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,928.8,733.39
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,899.72,713.85
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,868.42,692.6
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,832.14,667.69
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,794.22,641.32
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,751.59,611.9
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,708.02,581.3
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,662.23,547.36
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,612.08,509.26
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,556.74,464.29
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,502.63,419.16
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,440.77,366.39
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,382.04,314.74
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,317.3,257.27
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,256.27,201.73
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,183.03,134.98
