Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,115.67,45.8
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,43.9,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,9.34,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,14.79,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,20.41,11.36
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,27.98,18.78
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,47.88,36.74
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,77.51,63.27
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,103.49,77.81
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,130.78,98.47
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,159.59,118.8
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,200.17,149.93
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,239.55,181.75
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,278.84,213.97
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,330.26,253.6
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,411.34,319.17
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,460.98,362.13
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,510.94,404.28
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,559.12,444.07
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,606.87,482.54
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,652.75,517.66
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,697.61,550.7
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,695.06,544.9
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,680.22,528.8
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,760.23,593.8
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,851.91,659.31
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,883.77,681.43
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,913.25,702.54
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,938.37,720.82
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,960.81,737.34
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,979.11,751.47
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,994.47,763.68
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,1003.77,770.27
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1009.94,774.78
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,1012.71,779.32
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1012.35,781.82
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,1007.7,779.91
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,999.89,775.87
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,986.8,767.23
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,970.76,756.63
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,951.09,743.83
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,928.59,729.06
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,900.28,710.1
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,869.7,689.45
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,834.35,665.18
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,797.1,639.34
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,754.65,610.51
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,711.14,580.4
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,663.07,545.13
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,614.8,509.1
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,563.47,468.07
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,509.11,423.12
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,448.87,371.97
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,391.52,321.6
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,325.41,263.09
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,264.8,207.72
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,193.51,141.91
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,125.18,43.71
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,48.05,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,8.85,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,13.93,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,20.06,10.98
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,28.1,18.87
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,31.16,21.97
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,34.11,24.8
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,72.65,46.65
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,99.17,78.14
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,122.14,96.8
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,145.93,115.91
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,168.92,133.95
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,188.12,148.77
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,204.25,161.54
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,215.3,170.07
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,278.82,220.05
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,347.56,273.74
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,360.74,283.49
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,367.6,288.25
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,410.6,320.95
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,460.06,358.11
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,507.41,394.27
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,557.39,432.15
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,606.63,470.02
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,661.41,511.71
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,686.75,530.47
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,711.84,549.11
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,730.98,563.75
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,749.63,578.07
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,774.97,598.13
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,802.5,619.71
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,910.56,707.18
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,1010.31,778.98
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,935.9,727.11
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,850.26,660.53
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,932.51,728.6
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,997.18,776.6
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,983.37,767.84
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,966.68,757.41
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,944.05,742.93
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,918.92,726.59
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,889.92,708.29
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,858.77,688.24
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,816.88,658.58
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,779.18,631.88
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,735.45,600.13
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,690.95,567.44
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,635.01,525.25
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,582.85,483.78
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,526.37,438.57
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,471.64,393.54
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,406.26,337.76
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,345.17,284.27
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,277.25,224.16
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,215.23,168.41
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,142.88,103.91
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,75.58,20.28
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,27.49,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,10.81,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,18.44,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,28.29,17.61
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,38.67,28.02
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,45.33,34.46
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,51.55,40.29
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,82.81,49.45
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,122.14,72.89
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,163.6,103.97
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,209.2,141.76
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,254.97,181.44
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,303.72,224.0
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,355.57,269.39
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,405.65,312.74
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,454.17,354.15
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,503.34,395.08
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,550.26,433.57
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,597.17,471.22
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,584.78,458.53
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,555.96,431.9
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,542.71,420.75
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,525.88,406.38
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,544.57,420.56
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,562.95,434.33
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,593.07,457.41
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,623.87,480.92
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,647.29,498.19
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,670.79,515.5
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,704.15,541.58
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,736.3,566.77
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,709.35,546.59
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,676.09,521.82
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,709.95,549.18
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,738.09,572.22
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,758.27,590.19
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,782.82,611.32
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,782.73,614.37
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,780.13,615.72
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,786.16,623.26
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,788.28,627.9
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,812.91,650.07
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,827.19,662.24
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,795.17,639.78
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,761.0,615.7
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,715.71,583.7
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,669.99,550.82
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,621.92,513.48
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,573.75,475.33
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,515.56,428.87
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,459.32,382.74
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,395.89,328.73
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,336.25,276.6
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,265.53,214.42
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,203.98,159.35
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,133.72,96.71
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,62.75,11.33
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,23.99,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,10.32,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,17.63,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,29.62,18.56
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,42.03,30.9
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.17,38.7
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,57.89,45.89
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,88.88,63.72
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,109.98,86.74
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,122.39,96.97
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,134.34,106.71
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,157.85,125.15
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,182.29,144.16
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,201.6,159.31
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,221.16,174.54
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,239.16,188.44
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,262.19,206.24
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,285.68,224.29
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,309.61,242.57
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,314.95,245.81
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,319.83,248.71
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,370.86,287.86
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,423.61,327.79
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,442.81,342.01
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,462.22,356.49
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,519.3,400.24
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,579.83,446.06
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,599.97,461.27
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,620.19,476.72
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,622.57,478.87
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,624.26,480.61
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,616.05,475.09
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,607.02,468.95
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,582.41,450.89
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,550.58,427.39
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,529.56,412.15
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,508.08,396.44
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,466.08,364.56
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,423.88,332.29
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,397.61,312.58
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,371.18,292.58
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,349.9,277.07
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,328.47,261.3
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,302.5,241.27
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,276.52,221.1
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,221.02,176.61
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,174.62,138.99
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,146.47,116.29
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,118.48,93.46
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,102.52,80.64
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,86.51,67.55
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,214.16,177.0
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,314.37,258.27
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,247.35,199.55
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,187.42,146.43
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,125.38,90.21
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,63.92,5.92
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,23.06,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,9.34,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.94,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,25.93,15.38
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.38,25.98
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,43.48,32.8
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,49.18,38.17
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,56.17,35.74
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,55.08,41.28
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,67.19,51.41
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,79.19,61.32
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,94.24,73.51
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,109.32,85.53
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,144.26,113.72
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,179.43,141.7
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,206.78,162.79
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,234.71,184.08
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,237.36,185.72
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,239.73,187.21
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,239.38,186.6
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,238.82,185.87
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,283.77,220.61
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,329.37,255.3
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,351.87,271.61
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,377.33,290.1
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,398.04,305.49
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,419.11,321.13
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,466.22,356.51
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,514.51,392.31
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,525.48,400.35
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,536.37,408.55
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,588.9,448.46
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,638.45,485.74
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,626.27,476.94
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,613.29,467.94
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,591.58,452.69
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,569.23,436.92
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,498.22,384.41
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,434.77,336.73
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,403.03,313.4
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,371.18,289.63
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,363.02,284.88
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,354.45,279.72
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,311.9,246.91
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,269.74,214.09
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,231.02,183.81
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,200.77,159.93
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,161.46,128.34
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,122.72,96.77
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,106.78,84.08
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,90.8,71.09
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,221.09,182.13
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,322.05,262.75
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,254.16,203.35
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,193.58,149.83
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,126.5,89.79
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,61.07,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,21.98,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,8.36,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.3,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,25.57,14.91
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,37.26,26.7
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,45.55,34.56
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,53.41,41.82
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,84.65,60.34
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,107.92,84.67
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,136.9,106.33
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,173.65,134.02
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,192.29,149.0
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,209.48,162.6
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,253.43,195.9
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,297.23,228.92
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,342.7,262.66
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,392.37,299.22
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,414.52,315.74
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,434.76,330.69
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,470.18,356.24
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,506.71,382.14
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,528.67,397.79
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,549.96,412.96
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,593.31,444.8
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,641.49,479.55
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,656.46,489.86
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,670.45,499.76
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,653.14,487.35
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,633.2,473.11
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,637.27,476.92
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,640.65,480.05
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,635.57,477.17
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,629.66,473.72
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,615.98,464.35
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,601.52,454.46
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,590.44,447.49
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,578.68,439.99
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,555.41,423.8
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,531.64,407.21
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,530.35,408.08
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,527.85,407.97
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,508.71,394.95
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,488.67,381.27
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,427.37,335.17
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,358.86,282.93
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,303.22,240.48
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,248.93,198.14
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,217.96,173.92
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,187.33,149.58
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,156.04,124.62
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,131.72,104.94
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,220.95,180.36
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,282.17,228.78
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,219.36,174.69
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,162.67,125.32
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,103.86,72.53
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,39.44,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,15.37,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.9,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,10.33,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,23.54,13.05
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,37.31,26.67
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,48.0,36.65
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,58.12,45.93
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,85.78,62.42
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,110.96,86.56
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,120.21,94.13
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,128.39,100.8
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,157.52,123.24
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,188.08,146.43
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,202.6,157.46
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,216.94,168.31
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,244.46,189.28
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,277.62,214.36
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,311.64,239.89
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,346.88,266.16
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,360.85,275.74
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,374.44,285.06
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,403.23,306.29
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,432.76,327.87
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,453.52,343.1
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,474.54,358.55
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,485.92,366.77
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,497.16,374.96
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,521.68,393.11
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,546.64,411.47
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,540.27,406.73
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,533.25,401.75
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,529.83,399.79
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,525.98,397.52
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,561.43,424.53
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,591.63,447.53
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,565.49,429.14
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,531.25,405.08
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,512.51,392.98
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,493.34,380.36
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,474.51,367.4
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,455.26,354.03
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,421.27,328.99
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,387.32,303.77
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,344.66,271.52
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,302.41,239.17
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,253.21,200.75
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,197.98,156.91
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,161.19,127.57
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,124.92,98.18
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,107.94,84.7
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,90.9,70.89
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,208.98,171.13
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,299.02,242.65
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,235.21,187.26
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,178.24,137.14
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,116.87,81.04
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,55.19,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,20.08,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,7.37,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,14.74,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.38,11.95
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,32.53,22.61
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,39.28,29.13
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,45.16,34.66
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,62.88,42.59
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,81.64,63.63
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,102.32,80.65
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,123.12,97.44
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,151.08,119.25
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,180.15,141.61
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,202.92,159.08
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,231.02,180.66
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,268.7,209.14
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,308.25,238.68
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,331.45,255.99
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,354.81,273.4
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,335.04,258.14
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,312.74,240.96
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,347.37,267.21
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,382.89,293.62
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,408.95,312.26
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,435.57,331.24
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,489.66,371.41
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,545.75,412.43
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,552.41,417.47
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,558.89,422.77
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,535.7,405.37
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,513.03,388.38
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,486.04,368.87
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,458.25,348.64
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,468.27,356.73
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,478.17,364.59
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,479.25,366.17
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,480.02,367.64
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,464.38,357.4
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,448.4,346.92
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,474.21,368.31
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,507.39,394.82
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,474.79,370.92
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,442.03,347.03
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,380.87,300.84
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,329.55,261.46
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,285.19,227.17
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,241.56,192.9
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,191.01,152.52
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,149.22,118.61
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,128.68,102.24
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,108.32,85.68
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,219.21,180.01
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,302.08,245.72
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,235.21,187.25
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,177.81,136.35
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,115.3,78.82
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,52.74,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,19.25,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,6.39,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,12.78,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.6,11.03
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,32.59,22.6
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,40.25,29.94
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,47.11,36.36
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,79.31,56.8
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,107.0,84.02
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,130.1,102.32
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,149.98,117.8
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,176.64,138.42
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,204.68,159.94
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,238.12,185.75
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,273.51,212.92
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,306.51,238.2
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,336.51,261.07
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,354.07,273.95
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,365.87,282.3
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,398.65,306.29
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,432.48,330.68
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,491.91,375.06
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,559.04,424.22
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,526.02,398.78
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,489.45,370.94
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,543.74,411.74
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,601.61,454.06
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,606.6,457.31
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,610.81,460.43
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,574.06,433.62
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,532.05,402.94
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,549.77,417.09
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,572.43,434.41
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,529.6,403.27
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,490.98,375.14
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,518.94,397.56
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,554.0,424.75
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,476.55,367.21
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,406.67,314.66
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,390.4,303.35
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,373.88,291.57
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,365.66,286.75
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,357.02,281.56
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,307.17,243.07
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,249.96,198.3
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,208.72,165.74
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,168.08,133.16
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,147.57,116.89
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,127.15,100.47
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,109.65,86.48
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,92.09,72.17
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,208.82,171.6
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,299.38,243.64
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,232.6,185.08
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,175.23,134.11
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,112.19,75.56
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,48.31,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,17.58,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,6.39,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,12.78,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.84,10.1
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,31.4,21.48
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,37.77,27.69
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,43.71,33.3
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,77.28,55.04
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,105.81,83.31
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,128.93,101.72
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,149.0,117.45
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,177.02,139.53
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,206.68,162.86
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,210.08,165.76
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,215.77,170.24
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,288.24,226.2
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,378.42,294.96
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,383.94,298.66
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,385.28,299.05
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,417.26,322.4
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,450.17,345.99
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,449.74,344.75
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,449.68,343.84
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,538.62,411.13
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,634.77,481.55
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,586.03,443.68
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,530.32,401.21
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,480.04,364.28
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,427.5,325.08
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,451.74,343.25
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,476.34,361.16
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,522.48,395.31
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,574.2,432.79
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,569.85,429.4
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,564.92,426.07
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,525.82,397.95
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,492.65,374.06
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,479.92,366.15
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,466.79,357.78
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,402.21,310.08
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,337.92,261.93
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,359.49,280.0
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,380.29,296.99
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,343.82,269.62
