Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,307.56,242.4
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,251.87,199.3
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,190.58,150.86
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,169.33,134.34
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,148.28,117.63
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,127.75,101.32
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,107.41,84.83
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,218.41,178.67
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,299.17,241.92
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,232.95,184.34
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,173.81,132.36
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,112.51,74.4
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,39.99,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,17.97,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,10.81,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,24.53,12.48
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,39.04,27.98
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.2,37.68
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,60.94,48.5
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,68.76,49.67
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,74.5,57.46
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,91.23,71.34
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,108.04,85.06
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,121.36,95.52
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,134.7,105.83
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,152.19,119.52
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,169.88,133.24
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,190.68,149.3
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,211.94,165.58
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,225.19,175.43
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,238.54,185.31
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,266.8,206.27
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,295.51,227.17
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,272.98,209.54
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,249.67,191.55
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,284.06,217.48
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,318.83,243.06
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,314.02,239.09
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,309.02,235.26
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,363.07,275.43
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,417.95,315.15
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,397.92,300.06
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,377.29,285.06
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,381.14,288.34
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,384.93,291.42
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,399.55,302.61
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,414.24,313.8
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,462.18,350.05
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,510.15,385.73
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,491.02,372.78
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,471.52,360.01
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,458.57,352.0
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,445.12,343.48
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,402.64,312.47
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,360.42,281.32
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,325.09,255.15
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,289.94,228.69
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,241.22,190.88
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,186.7,147.79
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,143.56,113.41
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,100.99,78.77
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,87.06,67.66
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,73.1,56.26
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,190.18,155.61
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,283.21,229.12
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,217.96,172.37
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,159.75,121.3
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,103.34,66.69
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,34.58,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,11.8,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,18.43,7.59
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,26.96,17.6
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,31.75,22.39
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,36.25,26.69
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,55.11,36.68
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,77.97,60.37
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,95.15,74.53
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,112.42,88.54
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,144.67,114.2
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,178.0,140.36
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,197.9,155.72
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,218.11,171.22
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,262.65,205.1
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,314.83,244.32
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,336.47,260.3
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,358.02,276.23
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,365.4,281.47
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,371.71,285.89
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,415.8,319.0
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,461.72,352.94
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,474.13,361.2
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,486.17,369.37
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,488.45,371.05
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,490.09,372.31
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,534.15,405.5
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,581.14,440.31
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,604.49,458.08
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,627.93,476.09
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,619.0,470.13
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,609.18,463.68
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,646.7,493.29
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,689.77,526.4
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,623.02,477.42
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,562.06,432.25
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,532.11,411.66
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,493.48,384.23
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,491.51,383.99
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,480.49,376.91
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,477.29,376.13
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,472.58,374.17
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,423.65,336.96
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,366.86,293.31
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,304.65,244.76
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,244.27,196.66
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,203.04,163.5
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,156.66,125.6
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,135.05,108.19
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,113.75,90.7
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,244.84,202.23
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,327.41,267.21
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,259.21,206.43
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,198.18,151.06
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,126.42,80.03
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,47.23,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,11.8,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.03,8.26
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,29.99,20.1
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,35.51,25.63
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,40.69,30.58
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,45.97,29.44
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,53.14,39.67
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,67.19,51.46
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,80.93,62.84
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,91.37,71.19
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,101.83,79.43
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,107.66,83.94
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,113.48,88.42
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,133.78,104.46
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,154.11,120.31
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,167.14,130.43
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,180.39,140.72
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,197.13,153.74
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,214.1,166.9
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,226.35,176.29
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,238.7,185.76
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,285.79,221.88
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,333.47,257.86
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,333.12,257.34
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,332.62,256.87
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,357.95,276.22
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,383.55,295.63
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,420.33,323.6
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,457.76,351.86
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,449.66,345.83
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,441.19,339.79
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,433.79,334.57
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,426.11,329.16
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,447.9,346.63
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,469.6,363.97
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,444.07,345.05
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,418.26,325.97
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,419.43,328.09
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,420.07,329.77
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,400.94,316.55
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,381.42,302.94
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,360.68,287.78
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,339.5,272.13
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,293.1,235.53
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,247.62,199.23
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,187.95,150.81
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,137.7,109.4
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,118.87,94.31
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,100.0,78.88
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,216.71,178.41
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,304.6,248.35
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,233.56,185.61
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,172.91,131.18
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,102.06,61.79
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,25.21,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,10.81,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.24,7.75
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.34,21.09
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,38.95,28.49
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,45.32,34.51
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,59.31,41.19
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,83.07,64.67
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,89.79,70.16
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,96.34,75.41
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,116.33,91.5
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,136.4,107.34
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,154.5,121.54
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,172.86,135.84
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,186.94,146.64
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,201.24,157.57
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,237.85,186.03
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,275.26,214.76
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,286.89,222.92
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,298.48,231.11
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,339.64,262.44
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,385.39,296.84
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,393.5,302.7
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,401.4,308.58
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,421.09,323.47
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,441.11,338.55
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,437.68,335.98
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,433.84,333.2
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,445.74,342.4
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,457.7,351.61
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,477.74,367.15
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,497.91,382.88
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,480.6,370.33
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,462.82,357.49
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,477.1,369.52
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,491.13,381.31
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,466.61,363.99
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,441.78,346.37
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,393.22,309.39
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,344.74,272.01
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,307.58,243.36
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,262.69,208.27
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,229.72,182.36
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,196.98,156.35
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,157.62,124.99
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,118.58,93.38
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,109.3,86.03
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,100.05,78.6
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,86.12,67.15
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,72.17,55.53
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,216.07,178.19
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,316.94,258.46
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,245.86,195.59
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,182.5,138.5
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,108.97,63.31
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,31.95,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,11.8,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.87,6.86
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,30.35,20.26
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,36.3,26.26
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,41.88,31.59
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,42.8,27.71
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,48.3,35.55
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,59.43,44.93
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,70.58,54.18
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,91.81,71.6
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,112.83,88.57
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,133.88,105.5
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,154.99,122.3
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,171.95,135.61
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,189.26,149.14
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,210.12,165.45
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,231.33,181.95
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,295.46,231.84
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,364.85,284.8
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,393.9,306.69
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,423.72,329.19
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,422.12,327.54
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,419.66,325.44
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,497.75,385.77
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,579.21,447.51
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,588.1,454.11
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,596.62,460.8
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,612.45,472.7
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,627.97,484.37
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,592.66,457.57
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,550.99,426.07
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,557.34,431.51
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,558.18,432.78
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,617.84,480.64
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,683.38,532.04
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,627.24,489.8
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,578.51,453.01
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,541.39,425.63
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,504.18,397.86
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,426.5,338.77
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,358.79,286.19
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,337.3,270.22
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,315.52,253.78
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,238.9,192.08
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,158.5,126.21
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,133.47,106.05
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,108.45,85.59
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,93.52,73.35
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,78.55,60.89
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,64.06,48.65
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,49.51,36.17
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,139.77,109.92
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,193.97,146.51
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,115.97,63.3
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,37.12,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.97,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,7.23,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,12.53,5.04
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,20.26,12.17
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,27.99,19.27
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,36.2,25.2
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,44.43,32.14
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,53.14,39.45
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,61.86,46.66
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,72.04,55.0
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,82.22,63.26
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,94.11,72.84
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,105.97,82.3
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,139.95,109.42
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,174.01,136.07
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,218.01,170.45
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,262.81,204.91
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,262.37,204.04
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,261.6,203.11
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,345.26,267.49
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,434.63,334.33
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,450.7,344.89
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,466.72,355.79
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,475.96,362.47
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,484.93,369.03
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,626.29,477.29
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,775.96,587.0
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,727.9,550.57
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,674.34,510.89
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,650.9,494.78
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,626.12,477.21
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,639.02,488.47
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,651.18,499.02
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,707.92,544.67
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,762.39,588.42
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,684.55,530.57
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,606.1,471.67
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,540.87,423.09
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,476.58,374.2
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,383.84,303.51
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,301.22,238.87
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,248.43,197.45
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,204.63,162.57
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,172.87,137.46
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,141.39,112.2
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,132.85,105.55
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,124.41,98.89
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,106.38,84.11
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,88.28,69.06
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,191.94,157.31
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,269.59,219.02
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,201.62,159.49
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,141.83,106.33
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,71.0,34.19
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.85,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.97,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.71,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,13.5,5.81
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,22.19,13.84
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,30.89,21.81
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,41.04,29.34
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,51.2,38.01
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,61.37,46.57
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,71.55,55.01
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,85.33,66.25
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,99.01,77.24
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,112.72,88.28
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,126.46,99.25
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,145.54,114.51
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,164.73,129.72
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,173.85,136.76
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,183.12,143.93
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,178.94,140.32
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,174.65,136.67
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,201.26,157.81
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,228.18,179.04
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,258.83,202.7
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,289.78,226.38
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,316.12,246.76
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,342.79,267.34
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,398.93,310.85
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,456.15,354.72
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,468.28,363.92
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,480.45,373.3
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,556.74,433.03
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,630.51,490.02
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,578.71,450.22
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,519.45,404.85
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,511.52,399.76
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,503.12,394.2
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,490.33,385.23
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,477.12,375.93
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,418.09,330.42
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,359.37,284.6
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,341.14,271.57
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,322.74,258.21
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,303.21,243.45
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,283.45,228.38
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,280.73,227.44
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,276.86,225.47
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,249.19,203.37
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,221.62,181.08
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,353.66,295.34
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,440.86,368.75
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,374.84,311.03
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,313.31,255.96
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,240.27,190.68
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,175.63,131.38
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,96.7,42.44
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,20.99,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,13.96,1.0
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,28.92,18.79
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,34.95,24.97
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,40.61,30.4
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,51.6,36.45
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,76.82,59.7
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,91.37,71.89
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,105.99,83.95
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,125.52,99.77
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,145.15,115.42
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,170.21,135.38
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,196.08,155.92
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,213.3,169.1
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,230.69,182.32
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,256.4,202.4
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,278.46,219.49
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,298.91,235.24
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,319.68,251.17
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,359.76,282.27
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,401.12,314.1
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,495.42,388.4
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,597.96,467.65
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,660.17,516.74
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,727.95,569.65
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,829.4,651.76
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,933.53,727.5
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,951.49,739.77
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,966.62,750.53
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,896.98,699.53
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,815.53,632.67
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,907.98,708.08
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,987.35,765.29
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,980.78,761.49
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,971.21,756.11
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,956.17,748.33
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,938.29,738.52
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,917.36,725.06
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,893.73,709.62
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,862.71,688.45
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,834.65,669.42
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,796.64,642.76
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,757.02,614.65
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,711.16,582.36
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,664.68,549.04
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,611.34,507.89
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,561.02,467.21
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,500.81,417.44
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,442.85,368.2
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,375.71,310.02
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,313.37,254.44
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,239.82,189.31
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,174.88,129.8
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,83.6,29.68
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,12.69,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,26.15,16.37
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,31.41,21.85
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,36.36,26.62
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,44.83,34.29
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,67.15,51.32
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,80.31,62.32
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,93.51,73.2
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,99.5,77.96
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,105.43,82.6
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,129.68,102.31
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,153.97,121.84
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,185.58,146.78
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,217.9,172.04
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,249.85,197.14
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,278.36,219.4
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,336.56,265.14
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,397.43,312.53
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,386.07,303.04
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,372.81,292.13
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,421.1,329.81
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,471.13,368.47
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,495.09,386.82
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,519.51,405.56
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,561.37,438.33
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,604.23,471.71
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,635.35,496.36
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,666.73,521.24
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,654.91,512.28
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,641.98,502.59
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,676.77,530.95
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,705.85,554.98
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,834.06,661.8
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,948.91,750.94
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,933.3,739.96
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,915.01,727.58
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,896.91,715.59
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,875.82,701.4
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,843.99,678.97
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,810.26,655.05
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,777.05,631.41
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,741.48,605.8
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,695.02,572.32
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,648.07,537.95
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,599.32,499.82
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,550.36,460.03
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,493.46,412.42
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,436.56,363.65
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,373.25,308.32
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,313.97,254.92
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,240.9,189.82
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,176.6,130.1
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,83.06,21.29
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,13.25,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,27.3,17.24
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,32.95,23.18
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,38.26,28.3
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,38.84,28.97
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,52.17,38.67
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,62.83,47.62
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,73.48,56.44
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,98.57,77.16
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,123.61,97.55
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,120.5,94.62
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,117.14,91.54
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,159.13,125.08
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,201.44,158.18
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,214.56,168.04
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,227.79,177.98
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,238.33,185.76
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,248.95,193.56
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,253.34,196.65
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,257.67,199.75
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,263.39,203.93
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,269.08,208.1
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,269.48,208.36
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,269.83,208.61
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,303.06,233.73
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,336.63,258.75
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,352.12,270.52
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,371.09,285.0
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,419.21,321.82
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,468.09,358.83
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,407.34,313.35
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,339.86,262.47
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,354.51,274.29
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,363.26,281.43
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,327.03,254.1
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,298.08,232.22
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,294.27,229.92
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,290.39,227.51
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,253.78,199.62
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,217.32,171.48
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,208.54,165.06
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,199.81,158.59
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,174.25,138.26
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,148.95,117.96
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,141.75,112.51
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,134.66,107.05
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,114.42,90.68
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,94.17,73.99
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,197.63,161.66
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,272.22,219.94
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,201.67,157.61
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,140.33,101.69
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,65.91,7.27
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
