Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.54,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,27.47,17.28
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,34.51,24.52
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,41.08,30.8
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,41.7,31.52
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.41
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,70.82,54.34
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,82.62,64.07
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,105.34,82.72
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,128.08,101.12
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,149.88,118.44
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,172.02,135.86
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,168.57,132.4
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,164.65,128.65
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,199.2,155.77
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,234.38,182.98
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,267.14,208.0
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,300.51,233.21
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,333.43,258.07
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,370.77,286.07
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,360.75,277.58
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,349.87,268.68
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,361.64,277.64
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,373.52,286.59
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,474.55,363.51
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,580.52,441.9
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,627.18,477.15
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,677.9,515.46
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,595.88,454.95
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,509.62,390.41
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,481.76,370.53
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,453.29,349.69
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,464.95,359.8
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,476.35,369.69
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,433.18,337.88
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,389.82,305.59
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,340.5,267.88
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,283.48,223.6
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,236.46,186.7
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,189.75,149.54
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,189.94,150.24
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,190.21,150.97
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,144.02,113.95
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,98.34,76.72
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,90.0,70.06
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,81.68,63.32
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,69.26,53.03
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,57.02,42.75
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,195.74,160.34
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,294.62,237.43
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,222.36,173.39
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,159.08,114.37
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,73.91,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.16,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.11,16.05
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.25,26.9
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,47.83,36.75
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,45.91,35.33
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,48.3,35.57
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,58.95,44.55
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,69.61,53.41
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,79.72,61.57
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,89.68,69.49
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,104.78,81.67
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,119.9,93.75
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,134.6,105.15
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,149.34,116.46
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,162.55,126.67
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,175.93,136.98
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,215.24,167.66
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,255.1,198.28
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,274.5,212.76
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,294.12,227.38
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,275.24,212.16
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,255.85,196.76
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,327.38,251.1
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,401.05,305.36
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,406.67,308.97
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,412.23,313.0
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,421.17,319.67
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,430.08,326.34
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,393.33,299.37
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,351.09,268.29
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,376.68,288.01
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,397.74,304.01
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,405.56,310.47
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,413.28,316.98
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,402.13,309.28
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,390.71,301.47
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,428.85,332.21
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,474.27,367.8
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,409.14,319.02
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,353.48,277.01
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,322.78,254.29
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,292.13,231.19
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,241.84,192.25
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,185.89,147.95
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,159.08,126.57
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,132.7,105.2
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,113.02,89.38
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,93.32,73.2
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,196.9,160.36
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,272.57,218.39
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,201.29,155.69
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,138.45,97.48
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,63.11,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,11.71,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,23.89,14.09
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,29.73,20.34
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,35.2,25.61
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,50.87,39.68
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,86.64,67.62
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,104.39,82.23
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,122.31,96.74
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,154.31,121.41
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,192.98,151.32
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,203.93,160.17
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,213.38,167.67
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,232.68,182.22
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,252.14,196.66
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,271.57,211.4
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,291.21,226.22
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,317.44,245.56
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,344.29,265.15
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,384.57,295.35
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,426.33,326.35
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,447.19,341.57
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,468.3,357.07
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,478.67,364.73
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,488.79,372.3
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,541.56,412.14
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,595.7,452.42
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,589.47,447.8
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,582.27,442.85
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,596.65,454.41
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,610.67,465.65
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,577.72,441.68
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,543.88,417.04
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,482.97,372.21
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,427.98,331.07
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,463.46,359.77
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,506.36,393.45
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,452.28,352.89
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,406.6,318.48
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,365.87,287.76
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,325.37,256.81
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,325.11,258.05
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,323.79,258.31
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,258.57,206.88
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,188.44,150.53
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,155.92,124.3
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,123.97,98.13
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,105.43,82.99
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,86.81,67.52
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,192.68,156.44
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,271.28,216.62
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,198.82,153.19
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,135.32,93.75
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,61.05,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.27,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,25.03,14.84
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,32.19,22.43
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,38.88,28.82
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,60.93,48.53
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,93.17,73.04
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,111.59,88.07
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,130.64,103.35
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,147.33,116.48
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,164.14,129.53
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,189.59,149.45
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,211.19,166.15
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,229.79,180.15
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,248.5,194.07
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,298.69,232.71
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,351.72,273.05
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,376.33,291.29
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,401.2,309.72
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,430.1,331.4
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,457.45,351.84
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,497.51,381.27
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,539.19,411.55
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,571.14,435.5
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,603.91,460.05
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,631.04,480.77
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,660.03,502.84
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,660.59,503.81
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,661.69,505.29
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,646.77,495.28
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,630.67,484.29
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,671.83,517.12
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,707.21,545.56
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,679.51,525.72
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,650.9,505.26
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,637.75,496.73
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,623.38,487.23
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,599.42,470.51
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,574.51,452.97
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,526.35,416.98
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,486.95,387.29
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,445.96,356.24
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,405.27,325.09
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,350.51,282.51
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,289.5,234.27
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,230.42,186.26
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,173.74,139.55
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,147.63,118.36
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,116.82,92.84
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,205.64,167.23
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,265.97,212.74
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,194.17,149.17
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,131.53,88.97
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,58.71,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.46,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.69,14.37
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,32.83,22.93
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,39.95,29.73
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,44.81,34.25
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,76.68,44.41
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,88.01,57.33
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,84.34,65.53
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,123.5,97.35
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,163.17,129.0
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,165.93,130.96
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,167.87,132.25
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,208.88,164.62
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,246.64,194.08
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,263.88,207.22
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,281.18,220.37
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,298.96,233.41
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,316.94,246.5
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,370.28,287.39
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,425.78,329.35
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,457.02,352.65
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,489.17,376.61
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,522.5,401.7
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,558.01,428.29
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,560.16,429.57
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,561.53,430.45
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,603.37,462.65
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,645.94,495.05
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,596.52,456.95
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,540.35,414.16
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,579.34,445.94
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,612.94,473.49
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,619.99,480.37
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,625.91,486.6
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,588.68,459.17
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,551.18,431.41
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,522.43,410.73
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,493.29,389.5
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,457.49,362.74
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,421.65,335.7
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,360.61,288.31
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,309.31,247.89
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,256.41,206.08
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,197.77,158.85
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,161.67,129.43
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,126.37,100.3
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,106.78,84.38
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,87.08,68.04
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,185.12,150.74
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,256.35,205.45
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,183.4,140.82
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,121.8,80.39
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,44.66,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.08,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,22.43,12.36
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,28.35,19.02
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,33.9,24.38
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,33.18,23.99
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,45.39,33.11
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,55.08,41.29
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,81.06,62.73
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,97.04,75.61
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,118.56,93.0
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,140.11,110.2
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,155.25,122.03
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,170.53,133.91
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,193.2,151.63
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,216.28,169.53
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,210.62,164.41
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,204.68,159.21
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,236.42,183.89
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,268.54,208.57
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,331.53,257.02
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,398.01,307.28
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,423.84,326.57
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,450.24,346.44
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,412.5,317.91
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,373.31,288.24
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,408.85,315.63
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,445.03,343.07
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,517.32,398.75
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,595.72,457.9
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,572.18,440.22
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,547.83,422.41
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,540.46,417.79
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,532.46,412.66
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,452.62,352.5
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,380.34,297.17
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,384.4,301.51
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,387.99,305.29
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,344.92,272.2
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,302.11,239.1
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,262.87,208.62
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,216.75,172.24
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,185.15,147.15
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,153.98,122.08
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,126.8,100.2
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,99.62,77.99
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,84.16,65.41
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,68.63,52.51
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,197.04,160.13
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,282.24,224.32
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,206.05,156.84
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,139.83,89.02
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,52.38,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,11.66,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,23.58,13.12
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,29.89,20.43
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,35.8,26.18
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,50.49,39.45
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,84.62,66.2
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,102.41,80.96
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,120.43,95.66
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,146.24,116.1
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,173.42,137.46
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,182.54,144.67
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,190.92,151.2
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,205.49,162.2
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,220.09,173.11
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,238.47,187.24
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,257.1,201.5
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,295.31,230.61
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,338.66,263.25
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,363.41,281.78
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,388.66,300.68
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,350.6,271.38
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,311.51,241.23
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,378.9,293.07
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,449.17,345.9
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,476.94,365.95
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,505.29,386.51
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,461.49,353.67
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,416.2,319.63
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,413.61,318.13
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,410.8,316.33
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,423.38,326.31
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,435.96,336.27
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,421.56,325.8
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,406.86,315.2
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,391.23,303.98
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,375.35,292.53
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,351.7,275.0
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,327.89,257.24
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,292.51,230.61
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,249.6,197.66
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,230.3,182.92
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,211.04,168.02
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,201.7,161.15
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,192.18,154.04
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,154.68,123.52
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,117.92,93.23
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,99.36,78.15
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,80.7,62.66
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,180.16,146.15
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,253.12,201.57
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,179.11,136.31
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,115.08,69.85
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,42.27,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,15.24,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,24.04,13.13
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,34.91,24.63
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.23,34.33
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,46.78,35.99
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,54.11,40.32
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,66.15,50.44
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,77.93,60.19
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,91.12,70.95
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,104.34,81.61
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,128.55,101.12
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,152.81,120.38
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,177.76,139.65
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,203.31,159.15
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,218.12,170.34
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,233.1,181.65
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,238.27,184.98
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,243.33,188.26
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,266.07,205.49
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,289.13,222.78
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,320.94,246.69
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,351.95,269.79
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,368.33,281.82
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,384.94,294.09
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,418.55,319.17
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,452.91,344.55
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,449.97,342.3
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,446.69,340.06
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,435.27,331.97
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,423.42,323.59
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,429.21,328.56
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,434.88,333.4
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,422.44,324.7
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,409.7,315.84
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,371.18,287.34
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,332.43,258.36
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,378.36,295.54
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,423.54,331.61
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,359.81,283.29
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,296.97,234.97
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,259.28,205.84
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,214.72,170.74
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,171.31,136.05
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,128.48,101.28
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,110.98,87.22
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,93.43,72.91
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,77.93,60.22
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,62.38,47.24
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,155.28,125.25
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,226.42,179.55
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,156.28,117.77
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,92.82,51.73
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,33.3,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,15.24,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,24.1,12.86
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.62,26.08
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.51,37.2
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,60.58,48.25
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,82.78,64.62
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,101.44,80.11
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,120.39,95.57
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,159.85,125.1
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,204.63,158.92
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,220.02,172.32
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,227.38,178.85
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,232.48,182.54
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,240.56,188.35
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,275.97,215.62
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,317.55,247.31
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,370.72,287.87
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,424.06,328.2
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,416.7,321.73
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,403.4,311.0
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,504.51,388.19
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,614.07,468.89
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,520.11,397.64
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,416.58,318.44
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,421.5,322.69
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,426.32,326.37
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,498.94,381.23
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,576.76,438.47
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,555.39,422.2
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,527.99,402.2
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,498.28,380.4
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,467.91,358.01
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,445.84,342.12
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,423.39,325.82
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,424.22,327.28
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,424.65,328.37
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,419.16,325.15
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,413.06,321.53
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,373.45,292.51
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,334.08,263.36
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,314.7,249.4
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,294.95,234.9
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,240.78,192.2
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,181.31,144.51
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,163.67,130.73
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,146.04,116.63
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,120.01,95.16
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,94.57,73.88
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,133.98,106.56
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,160.23,125.57
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,103.79,76.56
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,49.05,22.4
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,18.48,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,9.34,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,16.14,6.42
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,34.82,24.32
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,52.62,40.57
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,54.38,42.57
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,57.93,43.52
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,72.38,55.69
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,86.9,67.72
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,103.71,81.32
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,120.59,94.74
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,137.54,108.21
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,154.56,121.58
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,182.34,143.38
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,210.86,165.55
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,246.33,192.91
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,278.5,217.36
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,290.86,225.79
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,303.12,234.09
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,336.94,259.34
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,371.7,284.9
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,422.47,322.4
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,475.29,360.68
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,474.24,359.08
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,472.31,357.26
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,471.42,356.4
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,470.02,355.19
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,502.91,379.74
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,536.38,404.32
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,547.73,412.78
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,555.22,418.76
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,550.1,416.01
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,544.34,412.92
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,503.08,383.53
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,467.78,358.22
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,475.97,365.86
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,491.52,378.6
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,468.75,362.86
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,445.51,346.78
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,396.82,310.76
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,356.88,280.91
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,307.33,243.02
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,258.59,205.12
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,235.72,188.08
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,212.81,170.63
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,206.76,166.74
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,199.26,161.32
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,163.19,131.46
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,128.44,102.31
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,88.63,68.63
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,55.17,40.15
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,32.21,20.34
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.61,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.41,0.0
