Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,10.81,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,20.13,8.81
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,31.58,21.61
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,37.8,27.68
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,43.66,33.13
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,51.35,33.07
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,58.95,44.4
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,67.67,51.63
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,76.37,58.73
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,94.19,73.3
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,112.04,87.7
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,148.69,116.87
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,185.7,145.74
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,175.73,137.37
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,165.02,128.59
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,207.17,161.7
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,250.06,194.79
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,259.69,201.83
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,269.32,209.04
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,281.2,217.64
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,293.15,226.25
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,314.08,242.1
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,335.83,258.48
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,351.44,270.31
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,367.27,282.35
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,368.43,283.5
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,369.47,284.66
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,417.28,321.69
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,465.84,358.79
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,468.15,361.2
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,470.1,363.64
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,459.08,356.33
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,447.53,348.66
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,403.41,315.43
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,359.33,281.89
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,371.75,293.28
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,383.01,303.58
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,321.01,255.62
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,260.28,207.86
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,236.04,189.14
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,211.81,170.1
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,187.55,150.74
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,157.35,126.24
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,282.53,232.45
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,375.98,307.18
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,308.31,249.0
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,246.05,194.33
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,171.67,128.67
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,103.22,49.61
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,38.27,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,8.85,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,21.01,8.86
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,34.45,23.98
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,43.6,32.71
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,52.28,40.69
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,61.24,42.58
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,64.69,49.23
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,84.15,65.44
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,103.65,81.44
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,124.12,98.04
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,144.69,114.5
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,163.85,129.33
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,183.44,144.35
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,211.56,166.3
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,240.41,188.63
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,252.63,197.82
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,264.86,207.06
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,263.8,205.88
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,262.34,204.45
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,288.63,224.28
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,315.38,244.18
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,296.52,229.45
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,277.07,214.4
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,298.61,231.04
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,320.4,247.69
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,340.17,262.75
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,358.24,276.54
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,337.91,261.15
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,312.57,242.04
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,328.04,254.3
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,339.03,263.02
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,318.96,247.94
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,292.16,227.72
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,283.53,221.57
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,274.83,215.3
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,243.38,191.01
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,212.0,166.59
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,180.37,142.02
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,148.9,117.18
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,126.83,99.62
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,104.72,81.79
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,84.12,64.99
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,63.79,48.19
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,216.92,178.32
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,331.3,270.06
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,265.87,214.05
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,206.29,162.21
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,139.32,103.21
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,75.16,27.36
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,26.84,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,7.86,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,20.24,7.62
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,33.72,23.17
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,32.44,22.85
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,33.79,24.36
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,43.94,31.72
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,54.11,40.32
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,58.47,43.82
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,62.83,47.25
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,82.59,63.5
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,101.86,79.11
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,115.59,90.04
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,129.36,100.9
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,151.05,118.04
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,172.89,135.12
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,202.12,157.65
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,231.88,180.3
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,235.51,182.74
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,239.02,185.21
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,267.11,206.78
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,295.63,228.44
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,292.97,226.18
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,290.09,223.93
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,285.0,220.1
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,279.75,216.18
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,318.27,245.88
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,361.01,278.35
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,363.69,280.54
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,366.29,282.91
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,364.29,281.86
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,362.14,280.76
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,349.49,271.76
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,336.61,262.56
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,288.57,225.84
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,247.75,194.29
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,233.26,183.43
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,218.78,172.44
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,173.95,137.17
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,129.45,101.55
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,107.92,84.25
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,86.39,66.72
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,73.0,55.78
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,59.92,44.96
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,49.75,36.47
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,39.59,27.85
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,130.72,104.25
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,207.61,163.34
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,138.26,101.48
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,71.19,15.12
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,25.56,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,16.89,4.81
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,29.84,19.88
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,46.74,35.44
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,63.42,50.65
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,81.43,63.51
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,99.99,79.15
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,109.4,86.73
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,118.57,93.95
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,147.73,117.39
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,177.97,141.55
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,185.73,147.32
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,192.96,152.59
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,209.59,165.58
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,226.47,178.73
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,284.74,224.78
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,349.31,275.27
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,318.89,250.88
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,287.32,225.52
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,343.23,269.47
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,403.14,315.87
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,355.43,278.41
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,304.8,238.53
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,327.08,256.1
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,349.19,273.37
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,361.97,283.48
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,374.9,293.78
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,379.56,297.75
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,384.16,301.74
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,378.37,297.66
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,372.35,293.45
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,451.57,357.9
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,523.63,416.08
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,482.68,384.88
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,441.73,353.64
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,422.51,339.5
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,402.69,324.76
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,275.41,222.38
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,154.21,122.45
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,147.25,117.21
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,140.42,111.94
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,99.74,78.56
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,59.92,45.33
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,50.23,37.18
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,40.56,28.89
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,30.89,20.51
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,21.22,12.06
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,13.5,5.08
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.93,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,19.24,5.31
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,34.02,23.26
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,53.16,40.76
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,72.03,57.74
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,87.56,67.78
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,108.81,84.61
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,140.84,104.19
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,188.28,136.81
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,230.64,167.0
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,292.31,215.2
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,339.43,256.57
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,387.31,297.98
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,389.6,304.27
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,374.74,293.99
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,405.52,318.16
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,436.62,342.09
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,467.48,365.8
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,501.87,391.94
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,355.55,278.86
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,196.13,151.97
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,321.54,250.93
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,450.45,348.98
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,512.62,396.6
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,576.27,445.07
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,585.49,451.71
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,594.05,458.18
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,722.57,559.89
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,845.68,652.55
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,843.43,649.66
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,838.39,645.89
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,824.94,636.94
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,809.0,626.41
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,788.36,612.62
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,765.46,597.3
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,734.93,575.99
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,702.78,553.28
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,664.49,526.83
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,625.23,499.2
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,576.78,463.49
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,531.58,429.43
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,477.17,387.13
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,424.5,345.2
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,365.05,296.88
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,308.72,249.69
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,240.99,192.48
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,174.4,135.31
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,109.36,77.32
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,43.69,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,16.38,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,17.08,3.1
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,34.0,23.16
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,44.42,33.22
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,54.32,42.42
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,69.18,47.77
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,108.34,67.74
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,148.18,94.45
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,192.98,129.11
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,238.54,167.5
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,286.94,208.88
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,333.74,248.55
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,382.65,289.13
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,429.4,327.73
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,476.64,365.63
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,526.65,404.81
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,579.6,445.25
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,621.28,477.0
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,661.43,507.07
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,697.78,532.95
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,732.14,555.73
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,762.25,576.73
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,789.86,596.04
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,813.07,612.95
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,833.45,628.04
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,848.98,640.41
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,861.44,650.77
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,867.04,656.53
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,869.45,660.19
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,868.02,660.89
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,863.43,659.52
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,853.54,654.53
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,840.62,647.48
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,822.32,636.08
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,801.31,622.79
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,773.87,605.14
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,748.37,588.8
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,712.9,565.61
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,675.81,540.92
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,631.76,509.64
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,587.02,475.83
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,534.61,435.12
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,485.26,395.51
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,425.11,346.03
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,367.71,297.1
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,298.41,237.58
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,235.31,181.54
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,156.02,108.27
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,78.71,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,18.02,2.31
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,34.68,23.62
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,52.81,40.46
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,70.54,56.61
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,89.14,69.11
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,112.36,86.87
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,136.81,105.99
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,162.11,125.99
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,194.77,150.79
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,236.63,183.43
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,277.32,215.08
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,328.74,255.71
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,348.08,272.31
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,365.63,286.62
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,401.3,313.99
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,435.96,340.27
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,474.46,370.01
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,514.76,400.9
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,533.6,414.92
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,551.17,427.94
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,585.83,454.76
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,621.39,482.06
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,635.22,492.88
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,648.12,503.15
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,656.93,510.13
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,664.39,516.37
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,632.5,492.42
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,598.83,466.95
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,593.08,463.92
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,586.2,459.94
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,558.98,440.25
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,537.2,424.48
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,520.09,412.58
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,502.02,399.85
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,479.42,383.49
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,456.0,366.36
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,428.47,345.81
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,400.19,324.43
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,368.61,300.05
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,336.59,274.94
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,424.25,350.14
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,480.59,397.69
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,417.87,344.38
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,358.43,292.57
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,287.05,230.18
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,222.26,172.0
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,141.71,95.94
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,52.16,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,12.74,0.0
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,26.12,16.41
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,31.31,21.83
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,36.22,26.57
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,45.31,28.19
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,88.14,45.95
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,112.17,74.44
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,115.69,91.35
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,130.9,103.55
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,146.17,115.59
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,200.82,157.94
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,263.17,205.76
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,271.3,211.92
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,277.53,216.57
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,314.64,244.9
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,353.6,274.25
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,423.06,327.58
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,500.23,385.9
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,561.2,431.96
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,628.02,481.89
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,633.22,485.44
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,633.46,485.6
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,661.16,508.19
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,687.91,529.88
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,777.53,601.6
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,863.44,663.77
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,761.4,590.43
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,643.4,498.21
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,608.29,472.5
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,565.98,440.83
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,554.03,433.17
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,541.0,424.56
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,518.82,408.49
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,495.9,391.82
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,521.55,414.14
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,535.19,427.14
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,447.23,358.09
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,356.12,285.74
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,317.17,255.59
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,278.72,225.22
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,247.26,200.57
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,215.89,175.41
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,302.8,247.68
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,357.21,288.9
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,286.87,227.73
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,223.11,170.74
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,142.25,92.11
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,52.85,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,12.85,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,26.3,16.45
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,31.47,21.95
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,36.38,26.69
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,60.47,48.28
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,101.59,80.07
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,121.09,95.61
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,141.2,111.44
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,152.41,120.44
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,162.94,128.74
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,198.92,156.37
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,241.22,188.6
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,273.35,213.27
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,307.04,239.1
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,343.19,266.26
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,384.94,297.4
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,410.87,317.31
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,437.17,337.5
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,478.14,368.44
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,521.2,400.63
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,532.67,409.55
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,543.15,417.82
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,553.03,426.09
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,562.33,433.91
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,590.25,455.69
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,615.68,475.6
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,616.42,477.2
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,615.98,478.14
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,610.72,475.0
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,604.22,471.01
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,592.12,463.09
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,578.8,454.25
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,560.43,442.26
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,540.86,429.27
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,517.57,412.79
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,493.18,395.28
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,586.22,473.96
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,656.03,532.19
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,610.66,497.74
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,564.87,462.05
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,514.4,421.57
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,462.9,379.22
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,400.05,326.54
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,340.68,275.14
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,270.91,214.51
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,207.96,158.03
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,126.83,76.92
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,40.54,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,12.97,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,26.49,16.44
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,33.03,23.14
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,39.18,28.92
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,45.43,34.65
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,86.61,47.0
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,130.43,75.19
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,178.08,111.96
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,228.99,154.4
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,278.96,196.98
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,328.19,239.06
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,378.48,281.09
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,426.36,321.29
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,474.37,360.67
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,523.27,399.03
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,569.08,434.22
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,610.54,466.92
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,650.5,498.01
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,685.23,525.13
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,717.56,550.07
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,746.89,571.28
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,773.77,590.81
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,794.21,606.19
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,811.64,619.56
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,826.08,630.4
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,837.55,639.28
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,844.09,645.12
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,847.56,648.93
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,845.14,648.02
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,839.67,645.12
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,829.69,639.18
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,813.41,628.88
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,793.19,615.85
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,770.42,601.0
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,739.34,580.08
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,706.49,557.73
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,670.84,532.95
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,631.65,504.37
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,583.72,468.27
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,536.02,431.6
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,481.16,389.2
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,427.68,346.59
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,361.98,292.28
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,298.88,238.74
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,229.81,179.76
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,168.08,125.6
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,95.51,51.8
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,19.81,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
