Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,14.02,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,27.78,17.16
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,38.85,27.88
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,49.37,37.48
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,56.95,44.38
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,94.84,57.83
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,135.25,83.99
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,179.88,118.23
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,224.24,155.15
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,271.6,195.65
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,317.14,234.76
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,364.57,274.91
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,410.56,313.81
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,457.11,352.34
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,505.89,391.27
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,554.07,429.08
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,594.63,460.89
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,633.87,491.12
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,669.47,518.03
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,701.54,542.01
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,730.24,562.73
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,756.61,581.2
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,776.69,595.51
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,795.57,609.11
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,810.36,619.92
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,822.29,628.87
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,829.25,634.48
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,833.23,638.15
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,830.17,637.03
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,824.12,633.95
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,809.84,625.37
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,792.91,614.96
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,772.85,601.92
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,750.36,587.14
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,720.75,567.27
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,687.36,544.56
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,648.76,517.78
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,609.15,489.37
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,560.77,452.55
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,512.79,415.27
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,458.14,372.54
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,405.06,329.8
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,339.46,275.17
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,281.22,225.16
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,212.98,166.67
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,152.2,113.18
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,84.35,39.23
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,14.72,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,7.23,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,14.47,6.23
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,27.03,17.83
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,39.6,29.21
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,53.05,41.31
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,66.14,50.25
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,80.19,61.97
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,94.29,73.57
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,133.84,105.6
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,174.47,138.16
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,161.12,127.05
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,145.75,114.28
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,170.46,133.91
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,195.63,153.77
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,248.68,195.73
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,306.61,241.11
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,393.33,309.82
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,489.33,384.96
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,502.42,393.83
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,514.09,401.68
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,526.3,411.05
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,537.55,419.66
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,495.69,386.86
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,448.2,349.44
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,449.91,351.28
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,451.29,352.79
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,564.41,444.14
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,675.37,532.15
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,750.52,595.25
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,816.65,647.44
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,756.63,603.79
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,691.19,552.3
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,672.03,539.05
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,650.8,524.0
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,654.75,529.63
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,651.14,529.36
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,617.47,505.05
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,581.82,478.78
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,554.45,457.64
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,524.64,433.93
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,470.72,390.26
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,418.25,346.57
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,356.03,293.02
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,297.52,241.29
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,225.99,178.19
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,164.76,122.41
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,78.84,28.07
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,14.0,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,27.58,16.81
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,46.36,34.61
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,64.89,51.47
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,80.16,65.34
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,101.3,79.01
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,123.04,96.39
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,145.81,114.71
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,165.46,131.01
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,184.78,146.95
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,219.22,174.48
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,256.2,204.16
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,319.24,254.16
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,394.35,314.75
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,427.33,341.47
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,460.16,367.69
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,502.95,403.01
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,551.91,443.12
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,580.34,465.66
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,607.17,486.71
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,634.1,508.07
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,660.16,528.61
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,731.19,588.13
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,802.36,643.78
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,747.12,601.24
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,680.45,545.77
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,766.34,618.95
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,843.66,679.65
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,843.2,679.81
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,839.64,678.0
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,829.64,671.42
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,816.69,662.71
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,801.79,652.48
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,780.35,637.28
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,753.72,618.07
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,724.74,597.0
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,687.58,569.25
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,648.93,539.67
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,604.64,504.27
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,559.56,467.48
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,507.54,423.88
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,454.41,378.32
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,389.96,322.22
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,329.16,267.71
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,253.24,200.35
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,185.49,137.59
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,88.15,18.7
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,13.76,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,27.22,16.27
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,36.76,26.29
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,44.65,33.82
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,48.41,37.47
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,84.3,48.91
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,126.22,74.5
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,172.84,110.2
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,217.62,153.34
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,253.16,188.97
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,289.04,223.37
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,320.45,252.5
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,363.45,288.3
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,416.9,332.94
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,482.17,387.67
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,563.84,455.65
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,605.04,490.12
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,644.73,522.8
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,680.31,550.74
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,713.81,576.51
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,742.83,598.48
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,769.32,618.0
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,791.54,634.27
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,810.93,648.44
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,825.43,659.32
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,836.87,668.04
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,800.78,641.17
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,757.01,606.35
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,753.45,604.52
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,747.46,600.76
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,572.0,460.66
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,395.39,315.48
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,462.29,372.29
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,526.09,425.7
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,548.82,447.07
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,573.94,470.03
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,466.22,383.32
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,366.15,301.11
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,332.77,274.41
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,299.68,247.44
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,263.9,217.89
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,228.18,187.82
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,277.31,228.21
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,300.08,243.4
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,225.43,177.39
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,160.72,117.37
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,74.91,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,12.15,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,24.5,13.93
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,31.17,21.48
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,37.46,27.49
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,40.34,30.33
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,74.52,40.48
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,116.72,65.38
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,166.72,103.35
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,213.7,143.49
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,263.06,187.34
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,311.82,231.3
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,361.96,276.05
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,409.41,318.14
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,459.89,361.6
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,504.66,399.01
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,548.86,435.0
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,588.83,467.57
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,627.14,498.2
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,662.66,525.13
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,696.08,549.88
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,724.17,569.96
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,749.67,588.14
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,771.34,603.92
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,790.14,617.72
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,804.04,628.61
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,814.85,637.43
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,820.03,642.31
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,822.02,645.04
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,819.24,644.96
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,813.35,642.65
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,801.2,635.76
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,786.15,626.7
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,766.09,614.82
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,743.44,600.87
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,714.28,580.63
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,687.09,561.72
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,651.02,535.27
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,613.56,507.06
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,568.72,471.47
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,523.56,434.81
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,471.0,391.72
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,422.01,350.18
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,360.04,296.09
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,302.0,243.9
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,229.86,179.45
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,166.2,118.53
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,76.5,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,12.78,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,19.81,9.9
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,24.95,15.98
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,29.8,20.64
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,34.94,25.42
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,68.42,34.32
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,117.69,78.01
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,149.78,116.33
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,183.66,141.0
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,228.6,175.17
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,267.09,204.68
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,315.96,242.76
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,357.17,275.8
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,406.32,314.98
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,435.61,337.95
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,463.1,358.7
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,488.95,378.52
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,513.05,396.64
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,600.38,465.81
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,702.52,544.06
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,732.47,564.46
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,759.79,583.55
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,782.0,598.55
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,801.23,611.52
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,815.85,622.23
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,827.28,630.87
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,832.38,635.53
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,834.19,638.07
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,832.16,638.03
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,826.92,635.86
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,815.34,629.29
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,800.76,620.66
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,780.64,608.08
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,757.83,593.51
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,729.36,574.69
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,698.78,554.44
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,665.18,532.45
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,626.24,505.67
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,580.01,470.55
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,533.57,434.24
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,479.58,391.47
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,426.77,348.07
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,365.42,295.49
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,305.99,242.97
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,232.65,178.71
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,168.11,116.18
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,76.17,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,13.27,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,20.93,10.28
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,27.35,17.75
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,33.39,23.45
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,36.52,26.46
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,68.16,35.2
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,115.39,62.8
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,162.89,97.74
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,210.8,137.24
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,261.06,180.21
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,310.13,222.73
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,359.81,264.97
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,407.64,304.81
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,455.48,343.42
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,505.28,382.22
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,552.69,418.17
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,593.62,448.5
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,632.81,476.51
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,667.9,499.99
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,700.36,520.82
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,729.19,539.23
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,755.4,555.48
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,775.05,567.98
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,791.52,578.51
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,805.72,589.06
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,816.86,597.72
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,821.16,602.64
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,822.29,605.56
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,819.43,605.96
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,813.47,604.43
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,799.59,597.03
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,786.7,590.37
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,765.83,578.44
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,742.42,564.77
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,711.29,544.94
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,678.33,523.63
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,640.21,497.69
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,603.11,471.18
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,555.99,436.9
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,508.93,401.7
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,454.1,359.96
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,400.91,317.95
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,336.59,265.66
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,276.56,215.03
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,204.27,153.61
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,140.89,92.91
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,52.99,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,13.76,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,22.08,10.66
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,32.26,21.75
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,41.8,30.6
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,46.63,35.07
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,74.99,43.44
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,116.14,66.26
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,161.97,99.04
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,208.32,136.46
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,257.46,177.64
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,305.15,217.91
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,354.22,258.61
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,404.04,299.43
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,451.26,337.24
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,495.48,371.39
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,539.08,404.03
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,579.69,435.2
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,619.02,464.88
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,653.69,490.84
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,686.44,515.1
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,715.38,537.02
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,741.95,556.61
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,763.92,572.1
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,783.2,585.87
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,796.48,595.21
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,806.81,602.72
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,821.52,613.35
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,835.32,623.43
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,832.69,622.11
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,826.82,618.9
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,815.39,612.54
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,800.91,604.22
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,780.64,593.11
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,757.65,580.07
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,728.62,561.56
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,697.41,541.34
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,664.08,519.34
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,625.46,492.46
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,576.09,456.01
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,526.96,418.71
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,471.97,376.38
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,420.79,335.31
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,352.31,278.62
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,288.99,224.38
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,214.71,160.75
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,149.49,94.6
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,56.66,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,13.76,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,21.75,9.97
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,33.51,22.78
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,44.71,33.1
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,52.22,39.99
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,79.11,49.38
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,118.1,71.03
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,162.1,102.08
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,196.97,138.71
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,218.8,163.93
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,255.26,191.67
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,300.88,226.73
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,334.68,253.53
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,368.27,279.74
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,404.84,307.36
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,442.78,335.61
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,475.05,359.99
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,507.46,384.24
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,528.38,399.76
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,547.86,414.13
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,566.34,427.72
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,583.93,440.61
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,581.79,438.91
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,577.4,435.64
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,581.82,440.39
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,585.14,444.32
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,589.31,448.51
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,592.36,451.94
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,585.92,448.28
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,578.23,443.78
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,559.89,431.35
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,540.53,418.12
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,469.51,365.14
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,406.48,317.26
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,399.71,313.92
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,391.32,308.98
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,361.73,287.37
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,332.04,265.36
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,302.36,242.65
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,272.17,219.04
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,324.0,262.72
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,364.67,294.85
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,306.52,245.19
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,251.59,197.1
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,179.31,134.73
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,116.15,69.27
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,43.01,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,13.76,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,21.83,9.67
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,31.23,21.11
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,39.43,28.88
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,39.5,29.3
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,56.05,41.77
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,67.81,51.64
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,79.61,61.4
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,88.71,68.79
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,97.82,76.1
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,128.73,100.99
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,159.75,125.51
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,189.54,148.89
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,220.3,172.91
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,230.16,180.05
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,239.9,187.12
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,250.11,194.93
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,260.32,202.75
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,279.31,217.47
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,298.06,231.97
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,320.31,249.25
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,343.08,266.91
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,370.43,288.32
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,398.45,310.31
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,420.28,327.79
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,442.42,345.59
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,440.55,344.8
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,438.28,343.79
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,430.41,339.0
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,422.08,333.88
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,351.0,278.16
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,273.54,216.56
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,260.11,206.4
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,246.62,196.06
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,218.28,173.59
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,190.06,151.05
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,148.23,117.47
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,106.72,83.63
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,94.36,73.61
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,81.98,63.44
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,237.32,196.35
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,351.15,289.74
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,291.09,236.93
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,235.26,186.91
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,163.92,123.9
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,99.11,54.04
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,35.94,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
