Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,11.74,0.0
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,24.18,14.71
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,28.32,19.09
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,32.31,22.94
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,52.87,28.83
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,95.5,49.18
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,139.49,79.88
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,186.37,118.07
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,232.7,158.52
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,280.37,200.87
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,329.29,244.63
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,374.87,285.13
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,417.89,322.32
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,460.13,357.87
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,499.46,391.03
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,537.21,422.21
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,570.6,448.58
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,601.83,472.7
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,628.95,494.15
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,653.47,513.33
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,673.16,528.91
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,689.93,542.2
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,702.02,551.34
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,711.02,558.27
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,714.48,560.47
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,714.79,560.53
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,709.89,557.99
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,701.93,553.34
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,688.26,544.56
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,671.8,533.77
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,649.29,519.13
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,624.41,501.86
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,597.13,481.43
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,565.01,456.89
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,525.95,426.23
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,486.1,394.14
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,436.85,353.68
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,388.42,312.65
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,330.51,263.17
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,278.94,217.2
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,208.72,155.16
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,143.96,78.24
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,55.9,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,11.85,0.0
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,24.38,14.75
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,28.96,19.6
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,33.35,23.84
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,52.31,29.48
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,95.35,49.26
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,139.93,79.81
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,187.5,118.1
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,234.56,158.76
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,283.0,201.34
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,329.29,242.84
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,378.61,286.14
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,422.43,323.77
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,465.93,360.22
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,505.77,393.81
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,543.95,425.36
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,577.62,452.18
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,609.0,476.67
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,636.56,498.61
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,661.45,518.26
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,681.15,533.02
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,697.86,545.4
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,710.16,554.82
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,719.31,561.83
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,723.22,565.37
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,723.93,566.75
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,719.03,564.0
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,711.01,559.11
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,696.9,549.85
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,679.95,538.56
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,657.25,522.52
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,632.12,504.06
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,603.62,482.71
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,570.31,457.32
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,530.41,426.95
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,489.74,395.03
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,440.33,354.49
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,391.73,313.3
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,332.03,262.48
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,278.98,215.43
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,206.31,151.5
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,138.47,66.34
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,53.94,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,11.51,0.0
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,23.63,13.98
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,28.25,18.95
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,32.67,23.22
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,49.08,28.39
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,91.04,46.86
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,121.26,80.99
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,134.24,105.8
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,152.35,120.16
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,167.53,132.0
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,189.1,149.1
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,211.48,166.79
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,224.72,177.24
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,237.77,187.47
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,273.55,215.64
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,311.34,245.25
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,318.17,249.98
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,324.32,254.19
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,319.89,250.67
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,314.59,246.45
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,341.49,267.85
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,369.17,289.76
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,390.18,306.68
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,408.87,322.03
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,405.02,319.81
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,400.58,317.19
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,404.3,321.24
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,407.28,324.73
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,394.03,315.17
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,380.06,305.0
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,327.87,263.87
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,270.29,217.82
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,250.56,202.43
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,230.55,186.57
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,207.71,168.1
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,184.84,149.34
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,158.67,127.53
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,132.67,105.52
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,208.35,166.74
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,251.05,196.04
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,178.84,131.45
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,110.71,43.81
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,42.5,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,14.41,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,28.63,18.02
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,41.43,30.44
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,53.65,41.79
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,73.56,53.87
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,105.99,72.93
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,134.74,93.21
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,169.5,120.97
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,211.47,148.48
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,275.39,197.13
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,321.42,238.93
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,367.67,280.53
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,410.66,318.44
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,451.92,353.88
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,490.75,387.18
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,528.18,418.67
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,561.45,446.48
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,593.49,472.83
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,620.17,494.71
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,644.35,514.39
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,664.17,529.74
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,681.2,542.78
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,692.53,553.54
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,700.86,562.02
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,704.78,566.09
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,704.16,566.74
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,698.54,563.5
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,689.96,557.96
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,646.9,525.1
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,604.21,492.13
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,573.85,468.83
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,542.23,444.18
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,475.43,390.4
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,415.4,341.26
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,379.26,312.43
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,343.36,283.07
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,304.31,250.06
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,265.65,216.53
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,219.1,175.68
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,174.92,136.17
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,121.96,88.63
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,63.12,16.29
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,24.45,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,12.22,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,25.03,14.87
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,30.01,20.51
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,34.8,25.18
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,44.05,27.39
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,85.48,44.47
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,113.18,75.52
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,120.88,95.78
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,132.5,104.97
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,144.05,113.97
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,161.09,127.42
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,178.63,141.21
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,191.2,151.02
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,203.86,160.89
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,202.04,159.26
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,199.73,157.28
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,206.02,162.2
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,212.31,167.12
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,222.66,175.29
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,233.15,183.59
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,230.14,180.85
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,226.99,178.06
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,231.9,182.07
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,236.87,186.14
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,264.03,207.99
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,288.76,227.85
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,280.69,222.19
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,272.42,216.45
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,304.51,243.35
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,341.77,274.01
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,324.35,260.79
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,306.33,247.14
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,284.39,230.08
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,262.17,212.56
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,236.53,192.02
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,210.63,170.9
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,181.53,146.68
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,152.67,122.18
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,121.96,95.87
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,91.7,69.55
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,53.57,36.26
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,18.92,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,9.34,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,14.47,6.0
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,25.58,16.48
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,36.7,26.65
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,47.82,36.76
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,58.78,44.22
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,69.63,53.4
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,80.52,62.5
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,144.36,110.89
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,220.59,170.06
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,201.95,158.87
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,174.21,138.64
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,204.59,163.03
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,239.09,190.76
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,289.04,230.9
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,342.21,273.67
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,354.42,283.51
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,365.92,292.74
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,311.2,248.61
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,251.72,200.08
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,352.22,281.95
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,454.62,363.74
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,398.26,318.06
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,335.69,267.19
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,234.48,186.32
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,130.19,101.38
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,136.74,107.11
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,143.39,112.91
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,90.03,69.23
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,37.68,25.88
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,216.29,176.99
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,388.23,318.16
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,362.46,297.33
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,336.17,276.15
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,305.16,250.82
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,273.73,224.68
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,237.06,193.6
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,201.14,162.57
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,161.11,127.88
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,122.81,94.19
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,73.56,50.72
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,26.56,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,11.89,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,15.09,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,29.26,17.55
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,43.52,31.89
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,58.61,45.81
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,74.42,60.05
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,98.44,73.92
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,123.25,93.24
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,148.81,113.96
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,110.69,84.95
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,58.95,43.95
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,160.17,125.12
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,271.34,214.03
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,315.66,249.4
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,368.13,292.07
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,344.62,274.9
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,309.96,247.24
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,354.53,282.78
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,403.27,321.36
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,431.05,343.67
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,459.31,366.35
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,421.39,335.67
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,381.2,302.88
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,420.98,335.54
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,465.12,371.22
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,564.83,455.0
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,658.01,532.39
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,579.68,467.77
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,489.2,393.45
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,562.71,455.81
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,618.46,503.25
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,596.57,486.16
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,572.5,467.44
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,541.45,442.91
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,508.94,416.77
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,469.46,385.12
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,429.59,352.29
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,383.67,312.95
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,337.46,272.33
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,279.22,221.06
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,225.39,172.44
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,128.16,88.92
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,32.68,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,13.76,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,13.27,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,20.8,10.55
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,25.6,16.43
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,30.2,20.92
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,35.59,25.94
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,76.02,38.18
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,118.19,64.04
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,163.47,98.93
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,208.74,137.6
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,255.37,178.87
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,279.83,209.97
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,285.14,222.0
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,321.23,251.18
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,359.92,282.2
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,405.05,318.72
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,458.8,362.26
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,466.16,368.72
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,466.67,369.16
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,541.31,430.04
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,622.29,495.21
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,641.88,510.99
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,658.64,524.83
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,670.37,534.09
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,679.08,541.05
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,682.19,543.79
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,682.23,544.19
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,677.08,540.47
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,668.95,534.48
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,655.22,524.41
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,638.73,512.17
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,619.28,497.24
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,594.82,478.39
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,563.63,454.27
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,530.8,428.42
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,490.32,395.87
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,449.33,362.12
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,399.78,320.78
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,353.88,281.05
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,293.02,228.82
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,236.65,178.89
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,133.31,90.42
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,33.2,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,13.76,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,65.73,49.8
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,124.0,98.11
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,146.2,115.93
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,169.0,134.19
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,175.89,139.27
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,182.61,144.19
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,173.2,136.41
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,163.18,128.14
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,218.8,172.82
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,275.74,218.03
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,232.34,183.38
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,186.91,146.86
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,187.32,147.26
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,187.71,147.62
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,205.65,162.45
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,223.86,177.54
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,182.09,143.91
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,140.06,109.84
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,188.15,149.39
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,237.17,189.31
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,200.62,159.78
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,164.08,130.12
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,90.47,69.9
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,19.31,10.61
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,21.23,12.29
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,23.16,13.95
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,20.26,11.53
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,17.36,9.09
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,14.46,6.62
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,11.57,4.13
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,8.67,1.61
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,14.47,5.03
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,26.55,17.15
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,38.64,28.27
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,51.65,40.0
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,64.7,48.97
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,77.84,60.03
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,91.06,70.98
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,129.77,101.6
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,173.35,135.97
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,152.91,120.22
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,129.79,102.0
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,247.89,192.07
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,405.75,313.46
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,421.26,328.26
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,425.67,333.57
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,479.44,376.6
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,540.4,424.9
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,566.66,446.15
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,590.73,465.66
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,530.68,418.56
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,458.16,360.46
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,361.82,285.72
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,257.57,202.59
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,216.51,170.39
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,175.03,137.29
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,296.63,236.77
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,411.75,328.04
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,444.1,354.58
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,473.94,379.28
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,531.92,427.42
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,575.88,463.83
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,545.73,440.13
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,513.94,415.14
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,473.26,382.55
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,432.22,348.81
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,384.06,308.42
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,335.48,266.5
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,274.18,213.86
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,217.8,163.84
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,143.4,92.49
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,59.12,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.86,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
