Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,12.29,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,23.72,11.09
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,39.68,28.13
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,55.66,42.86
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,72.0,57.67
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,92.07,70.48
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,112.87,86.83
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,134.53,104.19
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,165.16,126.72
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,205.34,157.75
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,187.36,146.77
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,164.52,130.54
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,157.68,124.62
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,150.13,118.07
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,215.0,170.08
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,284.32,224.97
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,358.71,284.17
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,442.04,350.09
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,520.38,413.53
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,605.36,481.72
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,624.65,496.97
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,641.14,510.23
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,652.76,519.62
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,661.36,526.66
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,663.45,528.67
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,662.49,528.37
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,657.07,524.75
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,648.73,518.89
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,528.03,423.54
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,399.02,319.66
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,493.74,398.78
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,572.11,462.45
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,540.14,437.07
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,506.8,410.66
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,465.64,378.16
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,424.17,344.4
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,375.3,302.94
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,326.36,260.28
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,265.48,207.55
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,209.53,157.47
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,115.69,71.76
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,19.66,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.78,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.67,1.94
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,12.05,5.0
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,15.43,7.41
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,18.81,10.3
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,22.19,13.16
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,18.82,10.27
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,15.44,7.39
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,95.04,73.84
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,172.03,137.1
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,133.5,105.34
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,92.75,71.64
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,160.82,127.46
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,229.58,183.12
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,284.88,227.35
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,345.21,275.27
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,411.84,329.54
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,484.98,388.68
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,553.91,445.78
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,624.79,504.08
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,543.91,437.72
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,453.19,362.52
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,460.33,369.07
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,466.49,374.6
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,553.92,447.76
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,633.4,513.4
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,618.0,501.59
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,600.14,488.09
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,576.47,469.75
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,552.56,450.91
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,518.52,423.74
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,483.55,395.34
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,440.95,360.97
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,398.54,325.82
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,345.36,280.43
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,294.52,235.99
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,230.95,181.03
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,174.17,130.77
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,98.07,57.82
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,13.76,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,21.99,8.18
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,30.99,20.77
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,38.62,28.25
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,41.26,30.93
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,67.21,37.65
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,106.32,59.01
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,149.36,90.07
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,191.92,124.83
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,239.33,165.42
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,282.71,204.19
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,326.65,243.38
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,348.59,267.41
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,359.05,280.14
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,414.23,324.67
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,479.59,377.43
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,411.3,325.86
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,320.91,253.77
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,323.83,256.42
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,326.05,258.18
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,471.48,377.26
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,623.35,497.84
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,478.09,382.58
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,313.74,248.66
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,329.41,262.23
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,345.09,275.3
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,375.02,300.3
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,399.72,321.15
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,511.48,414.16
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,605.51,491.44
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,582.04,473.34
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,556.49,453.82
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,524.51,428.89
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,491.2,402.25
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,451.22,369.39
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,409.53,334.26
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,357.5,289.78
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,307.57,245.87
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,244.92,191.29
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,187.72,139.95
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,101.38,55.95
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,13.27,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,21.24,6.44
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,29.77,19.59
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,36.98,26.74
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,39.72,29.53
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,63.67,35.53
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,102.93,56.37
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,146.14,87.26
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,191.55,124.52
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,236.12,163.22
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,279.78,202.46
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,324.0,242.13
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,365.02,278.86
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,405.87,314.79
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,443.65,347.71
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,480.08,378.82
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,514.01,406.62
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,544.33,431.0
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,570.41,452.61
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,594.08,472.05
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,612.27,487.06
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,627.65,499.77
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,639.05,509.34
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,647.53,516.63
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,650.64,519.82
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,652.62,522.05
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,646.79,518.08
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,638.05,511.89
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,624.32,501.81
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,607.95,489.6
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,584.69,472.1
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,559.29,452.65
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,526.85,427.29
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,493.11,400.36
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,453.52,368.85
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,412.15,334.91
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,359.98,290.65
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,309.86,246.82
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,246.53,191.58
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,188.76,139.46
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,111.18,56.59
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,32.28,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,11.8,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,19.31,3.94
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,26.1,16.47
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,32.54,22.94
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,36.0,26.34
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,59.14,32.27
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,99.31,52.79
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,146.08,86.24
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,189.93,122.01
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,235.7,161.52
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,279.51,200.85
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,323.76,240.48
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,366.07,277.57
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,410.65,315.56
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,448.3,347.67
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,484.47,377.6
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,517.01,403.76
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,547.47,427.34
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,573.84,447.89
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,597.69,466.05
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,616.87,479.82
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,633.19,491.21
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,644.87,500.83
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,653.55,508.2
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,657.74,512.76
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,658.87,515.05
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,653.02,512.52
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,644.19,507.66
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,630.21,498.75
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,613.55,487.58
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,593.58,473.51
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,568.77,455.44
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,536.28,431.12
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,502.32,404.86
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,461.47,372.88
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,420.29,339.41
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,369.04,296.1
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,322.05,254.75
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,259.97,200.74
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,203.25,148.92
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,122.48,55.91
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,42.57,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,10.81,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,17.5,1.31
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,24.88,15.22
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,31.85,22.18
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,34.91,25.29
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,55.37,30.22
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,95.96,50.38
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,143.16,83.79
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,186.67,119.09
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,232.13,158.35
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,276.16,197.57
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,320.66,236.98
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,363.12,274.11
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,407.96,312.16
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,445.83,344.43
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,482.2,374.47
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,515.17,400.27
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,546.02,423.39
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,572.53,443.43
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,596.5,460.87
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,615.51,473.54
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,631.62,483.63
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,643.37,491.66
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,652.09,497.34
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,654.85,499.31
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,654.51,499.09
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,649.24,497.79
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,641.0,494.15
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,608.76,472.65
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,572.48,447.8
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,547.3,431.16
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,520.31,412.49
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,482.75,384.45
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,443.79,354.57
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,404.25,323.14
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,365.06,291.08
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,317.19,251.34
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,271.13,211.9
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,216.47,165.05
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,166.03,119.53
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,85.85,32.18
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.83,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,10.81,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,17.71,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,26.08,16.0
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,33.97,23.9
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,37.79,27.71
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,56.06,32.39
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,95.1,50.96
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,138.12,80.24
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,181.51,114.67
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,229.51,154.91
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,272.57,192.38
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,316.25,230.02
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,358.04,265.11
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,399.39,298.58
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,437.23,330.22
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,473.81,360.25
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,506.05,386.48
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,536.32,410.76
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,562.65,432.67
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,586.57,452.54
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,559.12,433.25
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,522.5,406.61
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,500.39,390.49
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,471.61,368.82
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,494.3,387.97
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,512.51,403.46
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,577.43,455.39
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,633.91,500.12
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,619.8,490.24
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,603.0,478.72
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,580.06,461.78
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,554.97,442.9
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,523.23,418.74
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,490.02,392.8
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,448.47,359.44
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,408.94,326.63
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,357.7,283.6
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,308.33,240.8
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,244.9,186.48
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,187.24,134.12
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,89.09,26.3
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,9.83,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,15.9,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,23.87,14.01
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,31.38,21.61
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,34.9,25.15
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,50.54,29.01
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,99.34,64.55
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,132.35,98.44
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,158.05,118.84
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,184.53,140.28
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,217.13,165.21
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,257.92,197.28
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,270.83,210.19
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,279.65,218.96
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,298.82,234.55
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,317.54,249.52
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,334.51,262.59
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,351.19,275.28
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,386.59,303.21
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,423.58,332.24
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,352.53,277.23
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,275.14,216.06
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,294.24,231.72
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,313.74,247.34
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,367.33,290.71
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,422.14,334.48
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,414.18,328.45
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,405.25,321.98
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,363.99,290.08
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,327.74,261.79
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,369.13,296.45
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,406.2,326.68
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,345.21,278.12
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,293.09,236.23
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,262.97,212.33
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,232.9,187.73
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,198.41,158.55
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,164.54,129.26
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,126.2,96.14
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,89.76,63.2
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,42.59,5.95
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,7.37,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,14.48,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,30.9,19.44
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,46.96,34.87
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,61.07,47.81
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,77.32,58.88
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,96.82,74.17
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,117.15,90.31
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,136.63,105.98
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,156.55,122.04
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,186.84,145.03
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,224.01,173.8
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,235.95,183.85
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,247.22,193.01
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,289.58,225.77
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,337.54,262.85
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,361.98,282.02
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,386.89,301.61
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,374.98,292.55
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,359.92,280.93
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,408.77,318.81
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,458.51,356.55
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,448.74,348.7
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,437.17,339.85
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,428.97,333.89
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,419.65,327.04
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,417.53,326.0
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,414.26,324.03
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,333.99,262.21
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,254.57,200.06
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,292.15,231.37
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,327.18,259.48
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,278.28,221.21
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,236.5,188.31
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,210.6,168.01
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,184.63,147.05
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,154.83,122.18
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,125.31,97.02
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,93.3,69.69
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,62.31,42.12
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,29.08,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,17.89,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,30.36,18.73
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,41.33,30.06
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,54.85,42.44
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,70.96,52.36
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,98.01,69.87
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,126.51,91.0
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,155.0,113.8
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,184.19,137.87
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,213.28,161.98
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,243.19,186.76
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,268.29,207.47
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,292.81,227.3
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,331.28,257.35
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,373.72,290.39
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,396.82,308.15
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,419.66,325.44
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,450.72,349.4
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,482.94,373.9
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,471.64,364.57
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,453.74,350.36
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,453.63,350.5
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,452.13,349.39
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,489.7,377.94
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,522.82,402.53
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,516.58,399.41
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,508.39,395.2
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,489.25,381.88
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,468.66,367.35
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,436.55,343.83
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,403.95,319.57
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,281.12,223.9
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,161.03,127.2
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,140.21,110.9
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,119.55,94.07
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,92.83,71.77
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,70.83,53.14
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,50.11,35.39
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,28.94,16.77
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,22.41,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,25.64,14.57
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,31.14,21.17
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,34.67,24.77
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,43.19,32.55
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,79.35,41.55
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,119.68,67.06
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,155.49,106.29
