Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,381.62,295.22
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,416.76,326.93
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,450.04,355.96
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,479.68,381.49
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,504.8,403.7
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,527.53,423.63
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,545.67,439.77
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,561.11,453.52
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,571.89,463.33
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,579.79,470.71
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,584.05,475.12
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,585.41,477.12
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,580.43,473.89
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,574.51,469.71
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,561.87,460.07
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,546.67,448.16
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,524.42,431.1
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,500.09,411.91
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,469.07,386.0
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,436.82,358.45
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,396.44,323.47
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,356.07,287.61
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,306.59,243.58
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,257.54,199.08
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,194.26,142.7
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,134.84,71.43
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,53.15,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,5.3,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.71,1.15
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,9.64,2.53
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,11.57,4.21
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,13.98,6.27
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,16.4,8.29
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,61.37,46.36
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,104.98,82.91
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,126.97,101.06
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,149.19,119.31
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,136.39,108.53
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,123.05,97.33
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,91.82,71.28
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,59.94,44.64
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,89.47,69.22
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,118.89,93.55
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,133.0,105.16
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,147.24,116.86
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,160.0,127.39
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,172.96,138.08
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,157.68,125.58
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,142.26,112.98
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,126.13,99.77
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,109.91,86.47
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,192.8,156.42
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,279.34,228.32
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,155.91,126.14
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,32.82,22.19
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,29.44,19.38
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,26.05,16.52
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,22.19,13.22
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,18.32,9.9
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,14.46,6.54
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,10.6,3.17
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,7.23,0.17
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,15.87,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,30.82,19.3
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,45.07,33.32
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,59.69,46.7
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,75.42,57.39
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,94.16,72.21
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,112.73,87.18
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,131.89,102.76
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,155.22,121.23
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,180.44,141.38
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,183.09,144.76
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,182.91,145.45
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,188.93,150.4
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,194.44,154.86
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,104.87,81.82
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,10.62,3.3
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,32.36,21.6
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,54.13,39.78
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,95.78,74.3
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,137.52,108.51
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,73.02,55.4
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,8.69,1.67
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,142.75,113.92
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,280.99,225.56
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,284.75,228.93
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,292.53,235.97
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,199.7,160.89
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,109.38,86.26
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,94.02,73.76
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,78.61,61.0
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,70.76,54.49
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,62.89,47.9
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,53.63,40.05
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,44.43,32.16
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,35.24,24.18
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,26.06,16.15
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,17.36,8.41
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,8.67,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,11.39,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,23.48,13.16
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,27.89,18.52
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,32.18,22.71
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,44.61,25.44
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,86.05,44.76
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,125.22,70.45
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,167.11,103.35
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,207.8,138.64
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,249.4,176.06
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,289.02,212.12
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,328.51,247.86
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,364.96,281.31
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,400.27,313.3
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,432.92,342.64
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,461.93,368.53
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,404.23,324.86
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,329.1,264.57
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,433.96,351.3
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,545.41,442.36
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,557.21,452.49
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,566.21,460.54
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,569.71,464.38
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,570.34,465.83
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,567.46,464.07
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,560.4,458.9
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,547.3,448.85
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,531.71,436.58
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,509.47,419.44
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,485.22,400.21
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,453.69,373.79
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,421.07,345.84
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,380.59,310.68
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,342.62,276.67
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,290.27,230.35
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,240.83,185.68
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,176.82,128.69
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,115.89,52.15
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,45.39,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,11.51,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,23.7,13.07
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,29.5,19.96
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,35.07,25.4
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,45.32,27.86
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,82.75,43.73
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,124.38,78.34
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,152.1,106.31
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,190.82,131.4
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,246.44,172.67
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,285.3,207.4
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,324.47,242.35
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,351.01,267.91
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,371.68,287.96
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,384.7,301.65
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,388.16,306.6
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,444.35,351.63
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,505.42,400.12
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,524.3,414.97
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,540.62,427.79
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,492.82,391.05
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,435.87,346.53
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,502.4,400.46
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,564.74,449.75
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,524.84,418.84
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,482.32,386.18
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,433.2,348.08
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,386.83,311.48
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,419.18,339.15
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,447.35,362.37
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,415.39,336.41
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,383.14,309.9
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,343.85,277.06
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,304.98,243.65
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,257.81,202.82
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,212.87,162.93
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,155.31,111.92
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,99.54,41.26
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,38.42,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,13.38,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,26.65,14.9
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,36.17,25.6
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,43.91,33.08
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,52.41,41.01
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,87.64,50.77
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,123.05,81.03
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,147.81,107.23
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,171.46,128.82
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,194.37,149.84
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,246.3,185.38
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,321.47,242.42
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,358.49,275.53
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,392.55,305.86
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,423.76,333.51
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,453.59,359.57
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,479.08,381.78
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,502.47,401.96
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,520.89,417.95
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,536.86,431.78
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,547.89,441.66
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,556.23,449.29
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,558.4,452.04
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,557.79,452.54
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,552.17,449.17
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,543.91,443.56
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,531.26,434.37
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,515.4,422.35
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,492.32,404.14
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,467.51,384.08
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,436.03,358.13
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,403.56,330.67
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,361.53,295.06
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,320.09,258.98
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,268.74,213.63
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,220.15,169.92
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,156.41,113.44
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,96.1,37.49
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,36.97,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,16.22,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,25.91,14.03
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,34.92,24.73
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,42.23,31.85
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,49.18,38.46
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,85.57,49.12
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,122.97,74.42
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,159.76,104.17
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,191.19,129.32
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,229.22,161.61
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,278.1,203.89
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,328.71,247.23
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,365.32,279.55
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,401.03,310.28
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,432.94,336.45
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,463.3,360.25
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,489.66,381.92
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,513.84,401.41
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,532.69,416.5
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,548.98,429.35
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,560.73,442.0
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,569.69,451.99
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,573.13,457.39
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,573.72,460.22
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,568.45,457.2
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,560.41,451.91
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,546.44,442.01
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,530.0,429.89
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,506.76,411.53
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,483.22,392.52
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,451.16,366.46
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,418.12,338.95
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,375.5,302.97
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,333.34,266.45
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,281.52,221.46
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,232.39,177.76
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,167.06,120.15
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,104.14,37.7
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,40.87,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,14.74,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,23.45,11.52
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,31.74,21.77
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,40.51,30.14
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,46.93,36.25
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,81.15,47.97
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,116.36,70.01
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,154.68,98.91
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,187.36,125.41
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,225.8,158.42
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,254.95,189.33
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,275.94,211.97
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,297.02,232.35
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,314.43,248.89
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,328.26,261.71
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,339.5,271.97
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,337.56,271.27
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,331.39,266.78
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,355.54,286.75
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,379.11,306.22
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,369.48,298.66
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,355.26,287.43
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,295.29,238.94
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,229.97,185.38
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,257.11,208.41
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,288.4,234.48
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,285.33,232.44
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,281.44,229.75
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,263.78,215.49
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,245.84,200.88
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,225.07,183.82
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,203.9,166.12
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,178.07,144.21
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,152.29,121.95
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,124.63,97.8
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,97.3,73.63
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,63.24,43.84
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,24.08,4.3
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,11.56,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,10.61,1.76
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,20.75,12.18
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,30.9,21.62
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,41.54,31.48
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,52.06,39.07
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,62.41,48.06
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,72.81,56.97
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,81.88,64.66
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,90.97,72.3
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,132.39,106.6
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,173.29,140.28
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,195.69,158.59
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,219.31,178.02
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,201.03,163.31
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,180.62,146.55
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,265.89,217.07
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,359.1,293.6
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,384.08,314.09
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,409.63,335.17
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,396.11,324.39
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,380.35,311.63
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,453.84,373.62
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,526.06,433.79
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,401.42,331.39
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,265.77,217.82
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,252.21,206.69
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,238.49,195.19
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,277.32,228.66
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,312.62,258.53
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,282.99,233.59
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,254.25,209.18
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,221.89,181.5
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,190.09,153.82
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,145.54,115.28
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,108.08,82.6
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,69.18,48.35
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,26.36,4.41
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,11.93,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,16.71,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,28.88,13.5
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,40.06,28.53
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,49.77,37.99
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,56.82,44.77
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,86.61,56.32
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,116.95,72.95
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,152.62,97.49
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,190.13,128.81
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,229.46,163.29
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,259.25,190.68
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,289.35,218.49
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,320.1,247.88
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,347.78,273.96
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,373.91,297.88
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,398.18,319.74
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,441.54,356.34
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,487.41,394.74
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,506.1,411.24
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,522.4,425.55
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,533.82,435.62
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,542.57,443.33
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,545.39,446.23
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,545.46,446.78
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,492.77,403.91
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,435.37,356.93
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,407.12,334.13
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,378.15,310.46
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,418.38,344.68
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,454.45,374.47
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,421.63,346.7
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,388.09,317.96
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,347.08,282.46
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,306.74,246.77
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,254.56,201.0
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,205.55,157.32
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,143.87,102.57
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,84.2,22.63
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,32.27,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,14.74,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,24.82,9.67
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,37.79,26.4
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,50.38,38.46
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,57.34,45.19
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,83.9,57.01
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,114.42,76.74
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,148.19,102.11
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,176.55,124.38
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,208.61,151.26
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,208.89,161.26
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,192.25,154.5
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,250.67,199.47
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,324.27,258.65
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,354.16,284.3
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,385.04,310.67
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,415.78,337.41
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,446.35,364.02
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,477.59,390.78
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,507.6,416.26
