Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,483.55,397.22
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,453.12,372.58
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,447.88,368.86
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,440.78,363.45
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,456.92,377.83
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,473.08,392.0
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,474.59,393.25
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,473.89,392.53
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,403.58,334.38
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,337.54,279.21
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,300.87,248.34
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,271.07,222.76
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,236.81,193.24
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,203.26,163.91
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,164.76,130.2
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,127.98,97.74
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,84.45,59.36
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,35.88,5.91
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,14.64,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,10.81,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,18.71,5.02
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,23.4,14.25
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,27.99,18.96
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,30.1,21.18
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,61.54,29.2
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,101.94,51.53
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,144.86,82.98
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,186.39,117.97
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,231.41,158.01
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,272.02,195.16
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,312.21,231.87
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,348.84,265.79
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,384.15,297.99
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,416.38,327.13
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,446.68,354.12
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,472.84,377.39
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,496.6,398.23
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,515.87,414.45
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,532.37,428.11
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,544.77,439.26
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,554.25,447.93
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,557.52,451.5
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,557.8,452.64
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,553.65,450.3
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,546.68,445.55
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,535.65,437.33
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,520.4,425.52
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,499.04,408.34
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,475.61,389.05
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,445.96,364.44
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,415.05,338.07
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,375.6,304.34
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,336.19,269.61
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,285.81,224.81
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,240.85,183.5
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,177.53,125.6
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,115.37,26.7
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,45.9,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.8,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,22.51,5.72
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,36.32,25.04
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,48.21,36.66
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,61.92,49.37
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,81.02,61.08
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,102.67,77.59
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,125.28,95.66
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,146.36,113.02
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,167.96,131.08
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,208.04,159.34
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,259.89,198.66
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,296.22,228.37
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,338.03,263.14
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,341.5,270.09
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,335.26,267.78
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,403.35,322.86
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,479.02,384.24
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,461.26,371.86
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,434.47,351.7
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,373.96,304.01
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,307.79,250.09
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,274.69,223.54
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,243.35,197.93
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,225.62,183.57
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,207.6,168.87
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,277.79,228.83
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,345.95,286.22
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,326.61,270.66
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,306.66,254.47
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,283.06,234.57
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,258.87,213.78
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,291.99,239.76
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,312.71,253.25
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,259.48,205.93
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,209.53,160.93
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,146.83,104.21
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,86.1,17.18
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,33.27,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,10.81,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,17.46,1.84
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,23.63,14.22
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,29.52,20.24
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,32.08,22.9
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,61.12,32.12
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,99.45,52.17
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,140.96,81.54
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,181.39,114.92
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,223.02,151.62
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,263.41,188.74
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,303.61,225.94
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,340.5,260.33
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,376.38,293.45
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,408.62,323.16
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,440.29,351.82
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,466.55,375.65
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,490.56,397.2
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,510.51,415.1
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,527.84,430.57
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,540.43,441.8
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,550.2,450.52
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,554.2,454.55
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,556.54,457.03
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,552.86,454.48
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,546.36,449.5
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,532.85,438.01
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,516.83,424.3
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,495.36,406.84
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,471.87,387.33
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,440.23,360.74
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,407.49,332.6
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,366.91,297.83
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,328.79,264.06
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,278.55,219.28
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,231.05,175.98
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,167.43,118.04
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,104.91,19.9
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,41.52,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,9.83,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,17.07,0.11
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,22.88,13.53
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,28.48,19.37
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,31.01,22.02
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,55.8,27.85
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,95.52,48.14
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,137.87,78.05
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,179.27,112.31
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,221.69,149.92
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,262.12,187.1
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,304.42,225.94
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,341.05,260.29
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,376.52,293.21
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,408.98,323.17
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,439.56,350.98
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,466.04,374.97
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,490.19,396.57
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,510.22,413.65
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,527.58,428.15
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,539.63,438.92
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,548.79,447.14
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,553.73,452.03
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,555.73,454.41
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,551.57,451.71
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,544.54,446.55
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,531.32,436.42
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,517.6,425.54
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,496.49,408.29
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,473.31,388.94
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,442.05,362.61
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,409.7,334.71
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,370.04,299.94
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,330.48,264.4
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,279.71,219.19
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,234.59,177.81
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,171.58,120.19
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,109.48,19.21
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,43.5,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,10.32,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,16.78,0.0
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,22.52,13.0
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,28.01,18.86
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,31.07,21.98
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,55.96,30.1
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,92.67,48.03
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,132.68,75.48
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,172.12,107.49
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,212.81,142.92
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,252.1,178.39
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,291.17,213.79
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,327.42,247.1
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,362.76,279.24
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,394.46,308.08
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,425.78,336.06
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,451.64,359.25
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,475.3,380.26
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,494.97,397.11
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,512.09,411.58
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,524.04,422.27
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,533.21,430.55
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,538.54,435.66
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,541.05,438.39
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,537.78,436.14
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,531.74,431.53
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,521.64,423.66
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,507.33,412.29
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,487.04,395.81
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,464.69,377.35
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,435.65,353.08
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,405.36,327.17
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,367.14,294.78
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,328.96,261.39
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,278.42,216.93
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,233.34,176.0
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,171.8,119.8
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,110.9,18.31
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,44.16,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,10.32,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,16.5,0.0
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,25.88,15.64
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,35.79,25.6
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,42.39,31.98
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,62.82,40.29
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,94.4,57.34
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,129.23,81.79
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,161.58,107.46
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,196.19,136.92
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,231.47,167.24
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,269.36,200.27
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,299.84,229.41
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,327.27,255.36
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,353.92,279.22
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,379.05,301.31
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,398.36,318.88
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,415.21,334.04
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,416.3,336.27
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,414.85,335.98
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,435.97,354.29
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,458.31,373.49
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,446.41,364.52
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,434.09,355.02
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,438.9,360.46
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,441.69,364.14
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,390.5,322.15
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,334.8,276.16
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,261.83,215.59
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,191.36,156.43
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,172.43,140.62
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,153.76,124.82
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,130.55,105.02
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,107.55,85.19
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,84.53,65.2
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,61.6,45.18
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,36.51,22.92
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,9.83,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,15.7,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,26.77,16.13
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,37.42,26.94
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,47.26,36.23
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,65.59,45.21
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,94.74,62.89
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,125.77,85.66
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,155.05,109.3
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,185.57,135.33
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,222.62,162.62
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,272.11,202.17
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,316.21,241.45
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,361.47,281.46
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,393.39,310.3
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,423.7,337.21
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,449.67,360.8
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,473.56,382.27
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,492.85,399.79
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,509.64,414.98
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,522.33,426.55
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,532.32,435.74
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,534.83,438.81
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,534.5,439.42
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,477.07,392.84
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,414.93,341.89
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,380.78,314.11
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,341.45,281.8
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,325.29,269.16
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,307.96,255.2
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,281.41,232.72
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,255.05,210.07
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,224.88,183.92
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,195.02,157.57
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,160.0,126.57
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,126.08,96.17
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,84.78,58.89
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,38.67,2.81
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,16.15,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,21.13,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,29.63,18.29
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,37.5,27.17
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,51.56,40.31
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,69.19,50.02
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,96.12,67.08
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,124.51,88.2
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,151.66,110.35
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,179.66,134.3
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,215.31,159.13
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,265.82,198.59
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,298.82,229.56
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,330.87,259.41
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,355.17,282.98
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,375.72,302.63
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,423.85,343.36
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,474.28,385.92
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,451.8,369.54
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,420.1,344.67
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,477.58,392.94
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,533.67,439.72
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,523.69,432.46
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,509.92,422.1
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,482.54,399.97
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,452.5,375.37
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,425.45,353.6
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,399.83,332.62
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,377.53,314.29
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,354.15,294.73
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,327.97,272.46
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,301.32,249.33
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,316.59,259.9
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,322.96,261.25
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,272.88,216.2
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,225.66,172.88
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,162.68,114.94
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,100.61,15.8
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,39.79,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.98,5.58
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,22.19,13.87
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,30.89,22.05
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,39.6,28.53
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,48.31,36.14
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,57.02,43.64
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,64.64,50.19
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,72.27,56.68
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,58.47,44.79
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,44.43,32.69
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,138.8,110.97
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,238.31,192.39
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,210.17,170.49
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,176.42,143.36
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,211.69,172.47
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,249.28,203.36
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,266.8,217.87
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,286.64,234.37
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,250.14,204.63
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,213.59,174.49
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,222.76,182.51
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,232.08,190.63
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,222.62,183.0
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,212.94,175.19
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,145.3,118.56
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,76.45,60.06
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,43.46,31.88
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.61,3.53
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,9.16,2.29
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.71,1.03
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.75,0.18
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.34,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.93,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,16.4,7.06
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,26.07,16.77
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,37.19,27.01
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,48.0,34.95
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,58.79,44.3
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,69.64,53.6
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,79.64,62.08
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,89.67,70.49
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,133.87,105.86
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,182.97,145.42
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,168.07,134.37
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,150.35,120.54
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,197.36,158.53
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,248.98,200.34
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,201.46,161.97
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,149.44,119.3
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,151.19,120.73
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,152.93,122.12
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,168.2,134.72
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,183.8,147.58
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,190.29,153.0
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,196.91,158.57
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,214.19,173.03
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,228.66,185.17
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,175.06,141.15
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,118.69,94.36
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,131.02,104.92
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,143.61,115.55
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,128.03,102.59
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,112.56,89.63
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,95.71,75.37
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,79.07,61.15
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,61.25,45.78
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,43.14,30.06
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,27.57,16.01
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,12.54,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
