Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,11.8,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,16.74,3.37
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,25.67,16.35
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,29.69,20.8
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,33.67,24.77
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,63.85,32.43
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,103.81,54.73
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,144.12,84.52
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,186.08,119.64
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,225.83,155.08
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,265.96,191.66
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,304.1,227.34
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,343.31,263.61
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,376.13,293.83
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,407.27,322.03
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,435.54,347.87
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,461.68,371.46
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,483.24,390.94
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,502.26,407.98
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,516.65,421.02
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,528.26,431.56
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,516.12,422.35
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,500.12,409.87
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,481.72,395.59
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,461.61,379.63
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,487.57,401.12
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,510.49,419.61
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,461.51,379.86
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,413.58,340.63
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,387.85,318.92
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,361.15,295.81
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,352.6,287.04
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,338.5,272.47
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,290.04,229.19
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,243.56,186.79
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,186.32,134.43
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,128.44,55.66
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,51.3,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,10.81,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,16.33,2.55
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,23.55,14.41
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,29.77,20.75
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,33.74,24.7
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,61.89,31.78
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,100.56,53.19
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,139.25,81.54
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,179.64,115.19
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,218.91,150.03
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,258.66,186.05
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,295.31,220.28
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,331.17,253.58
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,365.75,284.93
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,396.86,312.79
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,423.84,337.33
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,448.72,359.66
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,442.28,356.31
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,430.79,348.15
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,471.9,382.35
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,512.83,416.06
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,518.63,420.94
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,521.59,423.51
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,490.47,399.36
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,456.44,372.58
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,445.74,364.47
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,433.14,354.53
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,446.71,365.48
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,454.36,371.09
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,427.35,348.3
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,398.99,323.96
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,362.1,292.67
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,325.09,260.35
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,280.81,220.95
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,236.77,181.0
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,177.78,128.07
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,121.16,55.24
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,47.99,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,9.83,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,15.91,1.68
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,23.61,14.27
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,28.18,19.16
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,32.6,23.47
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,58.72,30.3
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,98.7,52.96
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,136.11,79.89
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,175.47,112.15
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,191.78,139.1
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,190.14,148.9
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,208.95,165.02
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,227.69,180.94
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,278.22,219.49
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,339.02,267.06
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,364.4,288.6
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,390.96,310.93
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,434.13,345.93
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,480.11,382.87
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,493.68,394.48
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,504.61,403.9
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,511.58,409.39
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,515.81,412.56
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,515.69,412.92
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,511.84,410.26
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,502.95,403.72
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,491.49,394.95
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,473.58,380.88
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,453.54,364.78
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,427.42,343.44
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,399.83,320.34
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,364.45,290.92
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,328.82,260.31
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,283.13,220.46
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,239.18,181.1
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,183.64,131.7
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,128.17,61.42
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,50.94,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,16.47,1.34
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,24.66,15.09
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,29.17,20.02
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,33.57,24.33
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,59.76,30.96
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,101.44,54.33
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,140.32,82.19
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,181.12,115.54
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,220.42,149.89
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,260.17,185.35
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,297.37,219.36
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,333.91,252.49
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,366.85,281.73
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,398.36,309.04
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,426.62,334.16
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,452.88,357.21
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,474.19,375.31
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,493.04,391.07
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,507.89,404.13
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,520.03,414.85
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,527.39,421.9
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,532.41,426.96
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,532.49,427.34
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,528.76,424.61
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,519.11,417.16
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,506.82,407.44
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,488.51,392.79
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,468.0,376.08
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,440.23,353.28
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,411.06,328.82
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,374.48,298.57
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,337.66,267.14
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,290.23,226.03
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,247.51,187.76
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,188.17,135.41
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,131.72,66.33
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,52.39,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.9,0.84
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,32.7,21.63
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,46.04,34.6
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,59.82,47.41
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,76.24,58.33
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,94.69,73.01
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,112.46,87.58
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,130.76,102.77
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,147.9,117.07
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,165.44,131.77
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,100.96,79.06
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,28.96,19.04
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,30.42,20.26
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,31.87,21.46
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,64.29,48.97
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,96.63,76.34
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,132.21,106.19
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,168.17,136.22
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,293.45,241.68
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,424.17,350.33
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,284.29,234.84
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,134.29,107.93
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,174.98,142.45
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,214.65,175.89
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,143.58,116.42
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,71.55,55.43
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,57.5,43.66
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,43.46,31.77
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,38.62,27.65
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,33.79,23.49
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,28.95,19.3
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,24.12,15.08
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,19.29,10.82
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,14.46,6.54
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.64,2.24
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,13.22,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,27.77,17.63
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,32.57,23.03
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,37.27,27.68
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,59.95,33.2
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,97.02,52.93
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,135.03,80.19
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,177.76,115.37
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,198.27,144.2
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,204.18,159.23
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,257.26,197.7
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,329.42,254.74
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,362.47,285.94
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,394.14,315.55
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,422.06,341.64
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,448.07,365.68
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,469.76,385.77
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,489.06,403.5
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,415.99,344.55
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,328.97,272.11
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,328.63,272.34
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,327.52,271.76
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,392.12,327.2
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,450.79,377.25
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,478.87,401.07
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,502.14,420.69
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,429.73,360.16
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,355.8,297.9
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,331.63,277.26
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,306.91,255.67
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,276.89,229.64
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,246.74,202.87
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,209.25,169.07
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,173.04,135.93
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,128.75,95.77
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,85.64,47.2
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,32.17,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,16.41,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,31.82,21.11
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,45.59,34.64
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,59.73,47.89
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,75.62,58.62
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,93.53,73.2
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,110.62,87.42
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,128.09,102.11
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,143.65,115.15
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,159.26,128.18
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,190.8,153.07
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,228.25,183.33
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,261.03,209.97
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,298.58,240.97
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,306.73,248.98
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,312.52,254.72
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,332.86,272.01
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,353.62,289.62
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,338.23,277.5
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,317.91,261.11
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,265.43,218.04
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,207.77,170.01
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,262.33,216.35
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,313.9,259.66
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,247.85,204.32
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,177.66,145.13
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,152.42,124.16
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,131.08,106.27
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,117.92,95.25
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,104.8,84.17
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,90.45,72.05
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,76.02,59.69
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,60.95,46.49
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,45.72,33.05
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,30.82,19.76
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,16.41,5.38
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.36,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,10.16,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,23.02,13.71
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,27.14,18.43
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,31.2,22.48
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,54.11,27.65
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,92.97,47.59
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,132.08,75.35
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,173.04,108.99
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,212.91,144.35
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,252.98,180.79
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,290.34,215.58
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,329.03,251.22
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,362.2,282.01
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,393.83,310.91
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,422.25,336.62
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,448.64,360.09
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,470.4,378.65
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,489.65,394.67
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,504.07,407.06
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,515.77,416.95
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,523.2,423.32
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,527.79,427.23
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,526.69,426.12
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,522.8,422.55
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,514.94,415.85
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,503.04,405.79
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,485.9,391.94
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,466.57,376.07
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,439.78,354.03
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,411.49,330.3
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,375.96,301.49
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,340.09,271.13
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,293.94,231.47
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,249.43,191.93
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,195.06,143.56
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,142.46,84.27
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,56.5,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,11.5,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,23.99,14.43
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,28.51,19.57
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,32.91,23.93
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,54.07,28.63
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,94.38,50.06
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,133.04,77.28
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,173.78,110.34
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,212.68,144.25
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,252.33,179.74
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,289.52,214.07
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,326.13,247.73
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,359.07,278.14
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,390.63,306.91
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,418.99,332.78
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,445.4,356.6
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,467.68,376.12
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,487.55,393.3
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,502.68,406.97
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,515.15,418.27
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,522.33,425.36
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,526.71,430.14
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,490.38,401.49
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,450.9,369.97
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,479.19,393.67
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,502.52,412.81
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,429.03,353.14
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,354.1,291.76
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,330.05,271.95
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,305.32,251.01
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,276.25,226.04
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,246.91,200.23
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,210.91,168.44
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,176.05,137.06
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,133.81,99.49
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,93.7,56.71
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,35.26,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,10.64,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,22.12,12.81
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,28.72,19.73
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,33.2,24.17
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,54.45,28.43
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,93.34,47.84
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,133.41,76.09
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,175.38,110.41
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,215.52,145.64
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,256.47,182.61
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,297.0,219.85
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,334.36,254.17
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,368.4,285.34
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,400.97,314.67
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,429.66,340.77
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,456.22,364.58
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,479.15,384.32
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,499.58,401.57
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,514.66,414.82
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,526.93,425.52
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,535.04,432.69
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,540.24,437.34
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,540.17,437.77
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,537.18,435.74
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,528.99,428.65
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,518.07,419.23
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,500.41,405.1
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,480.44,388.8
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,454.76,367.69
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,429.73,346.44
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,394.89,317.31
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,359.5,286.79
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,313.82,246.75
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,269.54,206.9
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,212.33,156.42
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,159.82,99.21
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,65.16,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,10.66,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,24.22,14.45
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,28.76,19.65
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,33.23,24.08
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,55.0,28.9
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,94.75,48.75
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,134.94,76.8
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,177.1,110.98
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,217.72,146.91
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,258.05,183.49
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,296.23,218.55
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,333.84,252.86
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,367.75,283.18
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,400.18,311.43
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,429.25,336.41
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,456.32,359.03
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,478.54,377.19
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,498.23,392.76
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,513.32,405.42
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,525.68,415.67
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,492.53,390.86
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,454.73,362.14
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,497.36,396.13
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,536.63,426.55
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,512.91,408.43
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,486.79,388.66
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,460.61,368.35
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,434.12,347.4
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,406.3,325.03
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,377.81,301.67
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,344.02,274.19
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,309.99,245.7
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,265.31,207.74
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,222.54,170.58
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,170.84,125.8
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,123.96,78.13
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,57.03,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,13.14,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,26.26,15.99
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,36.49,26.24
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,46.36,35.51
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,66.06,44.24
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,97.23,63.08
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,128.28,85.69
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,160.99,111.95
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,192.95,138.54
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,226.31,166.84
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,255.32,192.38
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,284.61,218.1
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,312.49,242.84
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,339.0,265.97
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,360.98,284.97
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,381.78,302.68
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,383.4,305.28
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,379.62,303.27
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,390.49,312.61
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,398.58,319.62
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,396.45,318.5
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,395.44,318.15
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,425.26,342.92
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,452.07,365.03
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,474.58,383.51
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,492.56,398.25
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,474.18,384.34
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,455.06,369.55
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,428.48,348.42
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,400.65,325.59
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,364.33,295.81
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,327.93,264.91
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,281.51,224.56
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,237.05,185.04
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,180.6,135.41
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,129.78,84.66
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,60.27,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
